Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,1,7,15,48.0,6.0,0.75,6.55,7.5,0.0,0.0
2018,1,1,7,30,96.0,12.0,0.9,6.9,15.0,77.73,0.0
2018,1,1,7,45,152.5,25.5,1.05,7.25,38.5,184.29,119.11
2018,1,1,8,0,209.0,39.0,1.2,7.6,62.0,258.76,212.48
2018,1,1,8,15,233.0,53.5,1.3,8.1,90.0,301.02,253.08
2018,1,1,8,30,257.0,68.0,1.4,8.6,118.0,344.16,291.41
2018,1,1,8,45,286.0,81.5,1.45,9.1,149.0,390.46,330.6
2018,1,1,9,0,315.0,95.0,1.5,9.6,180.0,436.92,368.4
2018,1,1,9,15,353.5,105.5,1.5,10.35,213.5,487.59,407.96
2018,1,1,9,30,392.0,116.0,1.5,11.1,247.0,537.95,445.9
2018,1,1,9,45,478.0,113.5,1.5,11.85,289.5,614.15,502.8
2018,1,1,10,0,564.0,111.0,1.5,12.6,332.0,698.12,562.64
2018,1,1,10,15,609.5,109.5,1.4,13.45,363.5,737.63,586.94
2018,1,1,10,30,655.0,108.0,1.3,14.3,395.0,773.98,608.68
2018,1,1,10,45,695.5,104.0,1.25,15.15,421.5,799.2,622.65
2018,1,1,11,0,736.0,100.0,1.2,16.0,448.0,820.6,633.86
2018,1,1,11,15,725.0,106.0,1.15,16.4,457.0,804.62,620.29
2018,1,1,11,30,714.0,112.0,1.1,16.8,466.0,785.83,605.4
2018,1,1,11,45,707.0,114.5,1.05,17.25,468.5,763.7,588.28
2018,1,1,12,0,700.0,117.0,1.0,17.7,471.0,739.09,569.62
2018,1,1,12,15,684.5,121.0,1.0,17.8,466.5,707.08,547.22
2018,1,1,12,30,669.0,125.0,1.0,17.9,462.0,673.36,523.03
2018,1,1,12,45,693.0,116.5,1.0,18.05,460.0,653.41,508.47
2018,1,1,13,0,717.0,108.0,1.0,18.2,458.0,629.48,490.54
2018,1,1,13,15,734.0,98.5,0.95,18.15,447.0,595.94,465.11
2018,1,1,13,30,751.0,89.0,0.9,18.1,436.0,557.62,435.61
2018,1,1,13,45,799.0,76.5,0.9,18.1,429.0,531.99,414.87
2018,1,1,14,0,847.0,64.0,0.9,18.1,422.0,497.46,386.16
2018,1,1,14,15,758.0,74.5,0.8,17.85,378.0,424.08,327.17
2018,1,1,14,30,669.0,85.0,0.7,17.6,334.0,355.29,271.24
2018,1,1,14,45,521.5,95.5,0.65,17.35,278.5,274.54,206.91
2018,1,1,15,0,374.0,106.0,0.6,17.1,223.0,205.48,152.55
2018,1,1,15,15,420.5,86.5,0.6,17.1,201.5,172.47,121.41
2018,1,1,15,30,467.0,67.0,0.6,17.1,180.0,136.71,88.1
2018,1,1,15,45,482.5,54.5,0.55,15.75,152.0,95.32,54.82
2018,1,1,16,0,498.0,42.0,0.5,14.4,124.0,52.11,27.65
2018,1,1,16,15,389.0,35.5,0.6,14.0,88.0,29.08,19.59
2018,1,1,16,30,280.0,29.0,0.7,13.6,52.0,24.21,13.25
2018,1,1,16,45,153.5,16.5,0.75,13.15,28.0,14.08,0.0
2018,1,1,17,0,27.0,4.0,0.8,12.7,4.0,3.41,0.0
2018,1,1,17,15,13.5,2.0,0.8,12.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,0.95,10.4,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,0.9,10.8,6.0,5.12,0.0
2018,1,2,7,45,0.0,14.5,0.8,11.25,14.5,11.95,2.19
2018,1,2,8,0,0.0,23.0,0.7,11.7,23.0,18.98,10.13
2018,1,2,8,15,0.0,33.0,0.8,12.3,33.0,27.27,17.59
2018,1,2,8,30,0.0,43.0,0.9,12.9,43.0,35.58,24.91
2018,1,2,8,45,0.0,52.5,0.95,13.55,52.5,44.09,32.3
2018,1,2,9,0,0.0,62.0,1.0,14.2,62.0,52.71,39.65
2018,1,2,9,15,0.5,79.5,0.95,14.8,79.5,70.58,54.73
2018,1,2,9,30,1.0,97.0,0.9,15.4,97.0,88.5,69.6
2018,1,2,9,45,2.0,112.5,0.8,16.0,113.0,104.58,82.71
2018,1,2,10,0,3.0,128.0,0.7,16.6,129.0,120.64,95.58
2018,1,2,10,15,1.5,126.5,0.75,17.35,127.0,115.46,90.78
2018,1,2,10,30,0.0,125.0,0.8,18.1,125.0,110.98,86.65
2018,1,2,10,45,2.5,126.5,0.85,18.85,127.5,113.72,88.63
2018,1,2,11,0,5.0,128.0,0.9,19.6,130.0,116.6,90.7
2018,1,2,11,15,44.0,170.0,0.9,19.9,191.5,208.31,165.32
2018,1,2,11,30,83.0,212.0,0.9,20.2,253.0,289.12,228.63
2018,1,2,11,45,124.5,220.5,0.9,20.45,283.0,346.83,272.89
2018,1,2,12,0,166.0,229.0,0.9,20.7,313.0,384.28,301.24
2018,1,2,12,15,211.0,226.0,0.8,20.6,332.5,408.06,319.27
2018,1,2,12,30,256.0,223.0,0.7,20.5,352.0,443.6,345.42
2018,1,2,12,45,334.0,204.5,0.6,20.4,370.0,466.32,362.5
2018,1,2,13,0,412.0,186.0,0.5,20.3,388.0,496.16,383.9
2018,1,2,13,15,398.0,180.5,0.45,20.1,370.5,459.35,355.75
2018,1,2,13,30,384.0,175.0,0.4,19.9,353.0,411.58,319.95
2018,1,2,13,45,235.5,173.0,0.4,19.7,280.5,306.17,239.29
2018,1,2,14,0,87.0,171.0,0.4,19.5,208.0,198.45,155.42
2018,1,2,14,15,80.0,155.0,0.35,19.05,187.0,174.13,136.61
2018,1,2,14,30,73.0,139.0,0.3,18.6,166.0,150.94,117.99
2018,1,2,14,45,98.0,122.5,0.3,18.15,155.5,143.74,111.53
2018,1,2,15,0,123.0,106.0,0.3,17.7,145.0,128.4,97.75
2018,1,2,15,15,182.0,98.5,0.3,17.7,147.5,128.18,94.36
2018,1,2,15,30,241.0,91.0,0.3,17.7,150.0,117.16,81.69
2018,1,2,15,45,210.5,76.0,0.45,16.7,120.5,83.94,56.22
2018,1,2,16,0,180.0,61.0,0.6,15.7,91.0,54.68,36.29
2018,1,2,16,15,135.5,45.0,0.7,15.2,64.0,34.63,24.3
2018,1,2,16,30,91.0,29.0,0.8,14.7,37.0,22.67,12.25
2018,1,2,16,45,55.5,16.5,0.85,14.2,20.5,14.08,0.0
2018,1,2,17,0,20.0,4.0,0.9,13.7,4.0,3.41,0.0
2018,1,2,17,15,10.0,2.0,0.9,13.5,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,10.9,5.0,4.27,0.0
2018,1,3,7,45,0.0,12.0,1.3,11.3,12.0,9.87,0.79
2018,1,3,8,0,0.0,19.0,1.3,11.7,19.0,15.65,7.35
2018,1,3,8,15,0.0,26.0,1.4,12.2,26.0,21.44,12.62
2018,1,3,8,30,0.0,33.0,1.5,12.7,33.0,27.24,17.78
2018,1,3,8,45,0.0,36.5,1.6,13.2,36.5,30.14,20.35
2018,1,3,9,0,0.0,40.0,1.7,13.7,40.0,33.04,22.85
2018,1,3,9,15,0.0,33.5,1.8,14.05,33.5,27.64,18.18
2018,1,3,9,30,0.0,27.0,1.9,14.4,27.0,22.26,13.51
2018,1,3,9,45,0.0,27.0,2.05,14.8,27.0,22.27,13.46
2018,1,3,10,0,0.0,27.0,2.2,15.2,27.0,22.28,13.4
2018,1,3,10,15,0.0,29.0,2.2,15.35,29.0,23.94,14.78
2018,1,3,10,30,0.0,31.0,2.2,15.5,31.0,25.6,16.15
2018,1,3,10,45,0.0,27.5,2.15,15.7,27.5,22.71,13.65
2018,1,3,11,0,0.0,24.0,2.1,15.9,24.0,19.82,11.16
2018,1,3,11,15,0.0,25.0,2.0,15.85,25.0,20.65,11.85
2018,1,3,11,30,0.0,26.0,1.9,15.8,26.0,21.48,12.55
2018,1,3,11,45,0.0,30.0,1.8,15.8,30.0,24.8,15.34
2018,1,3,12,0,0.0,34.0,1.7,15.8,34.0,28.12,18.14
2018,1,3,12,15,0.0,39.5,1.55,15.7,39.5,32.68,22.0
2018,1,3,12,30,0.0,45.0,1.4,15.6,45.0,37.25,25.86
2018,1,3,12,45,0.0,49.0,1.2,15.5,49.0,40.57,28.69
2018,1,3,13,0,0.0,53.0,1.0,15.4,53.0,43.9,31.53
2018,1,3,13,15,0.0,45.0,1.0,15.3,45.0,37.24,25.95
2018,1,3,13,30,0.0,37.0,1.0,15.2,37.0,30.59,20.38
2018,1,3,13,45,0.0,30.0,1.05,15.05,30.0,24.78,15.49
2018,1,3,14,0,0.0,23.0,1.1,14.9,23.0,18.98,10.59
2018,1,3,14,15,0.0,44.5,1.1,14.75,44.5,36.79,25.84
2018,1,3,14,30,0.0,66.0,1.1,14.6,66.0,54.7,41.13
2018,1,3,14,45,9.0,88.0,1.1,14.4,91.0,76.37,59.41
2018,1,3,15,0,18.0,110.0,1.1,14.2,116.0,96.82,76.39
2018,1,3,15,15,9.0,90.0,1.1,14.2,93.0,76.49,59.42
2018,1,3,15,30,0.0,70.0,1.1,14.2,70.0,57.66,43.76
2018,1,3,15,45,0.0,56.0,1.15,13.5,56.0,45.99,33.78
2018,1,3,16,0,0.0,42.0,1.2,12.8,42.0,34.55,23.84
2018,1,3,16,15,0.0,31.0,1.4,12.55,31.0,25.62,16.78
2018,1,3,16,30,0.0,20.0,1.6,12.3,20.0,16.51,7.68
2018,1,3,16,45,0.0,11.0,1.8,12.1,11.0,9.39,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.9,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,7,15,11.5,4.5,1.65,11.0,5.0,0.0,0.0
2018,1,4,7,30,23.0,9.0,1.8,11.5,10.0,23.81,0.0
2018,1,4,7,45,111.5,23.5,2.0,12.05,35.0,149.28,92.83
2018,1,4,8,0,200.0,38.0,2.2,12.6,60.0,249.72,202.23
2018,1,4,8,15,264.5,49.0,2.35,13.0,92.0,318.68,265.12
2018,1,4,8,30,329.0,60.0,2.5,13.4,124.0,391.65,328.23
2018,1,4,8,45,483.0,57.5,2.6,13.85,175.5,532.59,442.38
2018,1,4,9,0,637.0,55.0,2.7,14.3,227.0,666.09,545.51
2018,1,4,9,15,424.0,90.5,2.85,14.8,212.0,530.41,439.16
2018,1,4,9,30,211.0,126.0,3.0,15.3,197.0,366.77,304.74
2018,1,4,9,45,264.5,139.0,3.15,15.75,237.0,431.34,357.43
2018,1,4,10,0,318.0,152.0,3.3,16.2,277.0,495.5,407.7
2018,1,4,10,15,298.5,166.0,3.35,16.6,290.0,492.24,402.81
2018,1,4,10,30,279.0,180.0,3.4,17.0,303.0,487.48,397.11
2018,1,4,10,45,348.0,173.5,3.5,17.4,334.0,536.38,435.72
2018,1,4,11,0,417.0,167.0,3.6,17.8,365.0,604.36,487.41
2018,1,4,11,15,610.0,128.0,3.6,17.95,427.5,730.5,583.19
2018,1,4,11,30,803.0,89.0,3.6,18.1,490.0,833.86,657.1
2018,1,4,11,45,845.0,79.0,3.6,18.3,505.5,837.39,658.01
2018,1,4,12,0,887.0,69.0,3.6,18.5,521.0,827.63,650.26
2018,1,4,12,15,882.5,70.5,3.55,18.5,519.5,798.21,628.78
2018,1,4,12,30,878.0,72.0,3.5,18.5,518.0,765.97,605.4
2018,1,4,12,45,868.5,73.5,3.5,18.5,508.5,727.41,577.58
2018,1,4,13,0,859.0,75.0,3.5,18.5,499.0,692.13,551.8
2018,1,4,13,15,840.5,76.0,3.45,18.4,480.0,642.47,513.13
2018,1,4,13,30,822.0,77.0,3.4,18.3,461.0,591.95,473.09
2018,1,4,13,45,703.5,98.0,3.35,18.2,415.5,507.52,405.64
2018,1,4,14,0,585.0,119.0,3.3,18.1,370.0,429.46,342.49
2018,1,4,14,15,548.5,116.0,3.15,17.85,338.5,375.14,297.37
2018,1,4,14,30,512.0,113.0,3.0,17.6,307.0,319.44,250.37
2018,1,4,14,45,604.5,89.0,2.9,17.35,297.0,300.16,229.39
2018,1,4,15,0,697.0,65.0,2.8,17.1,287.0,266.25,194.4
2018,1,4,15,15,681.0,58.5,2.8,17.1,252.5,212.62,145.71
2018,1,4,15,30,665.0,52.0,2.8,17.1,218.0,160.33,99.69
2018,1,4,15,45,608.5,47.5,2.05,15.95,178.0,107.26,59.29
2018,1,4,16,0,552.0,43.0,1.3,14.8,138.0,58.32,30.14
2018,1,4,16,15,460.0,36.0,1.25,14.25,100.0,29.59,20.12
2018,1,4,16,30,368.0,29.0,1.2,13.7,62.0,24.2,14.03
2018,1,4,16,45,219.0,18.5,1.15,13.2,35.0,15.51,0.0
2018,1,4,17,0,70.0,8.0,1.1,12.7,8.0,6.83,0.0
2018,1,4,17,15,35.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,7,15,7.0,3.5,1.05,11.7,3.5,0.0,0.0
2018,1,5,7,30,14.0,7.0,1.1,12.2,7.0,15.78,0.0
2018,1,5,7,45,14.0,11.0,1.15,12.75,12.0,23.99,10.27
2018,1,5,8,0,14.0,15.0,1.2,13.3,17.0,23.48,14.26
2018,1,5,8,15,23.0,22.5,1.25,13.7,26.5,45.08,33.42
2018,1,5,8,30,32.0,30.0,1.3,14.1,36.0,61.51,48.16
2018,1,5,8,45,29.0,43.5,1.4,14.45,50.0,64.15,50.51
2018,1,5,9,0,26.0,57.0,1.5,14.8,64.0,76.42,60.85
2018,1,5,9,15,24.0,91.5,1.55,15.15,98.5,116.17,94.09
2018,1,5,9,30,22.0,126.0,1.6,15.5,133.0,142.48,115.53
2018,1,5,9,45,33.5,141.0,1.7,15.8,153.5,183.78,149.64
2018,1,5,10,0,45.0,156.0,1.8,16.1,174.0,209.89,170.85
2018,1,5,10,15,62.5,173.0,1.75,16.35,199.5,244.16,198.54
2018,1,5,10,30,80.0,190.0,1.7,16.6,225.0,278.06,225.45
2018,1,5,10,45,155.0,196.5,1.7,16.8,269.0,369.21,298.87
2018,1,5,11,0,230.0,203.0,1.7,17.0,313.0,439.74,354.23
2018,1,5,11,15,208.0,212.5,1.7,17.2,314.0,424.63,340.67
2018,1,5,11,30,186.0,222.0,1.7,17.4,315.0,409.34,327.59
2018,1,5,11,45,315.0,201.0,1.7,17.6,361.0,504.42,402.59
2018,1,5,12,0,444.0,180.0,1.7,17.8,407.0,593.33,469.81
2018,1,5,12,15,479.5,160.0,1.7,17.85,405.0,582.58,461.58
2018,1,5,12,30,515.0,140.0,1.7,17.9,403.0,567.96,451.18
2018,1,5,12,45,307.5,176.5,1.75,17.95,333.0,417.98,334.17
2018,1,5,13,0,100.0,213.0,1.8,18.0,263.0,272.83,217.64
2018,1,5,13,15,134.0,198.5,1.85,17.85,263.0,285.04,228.56
2018,1,5,13,30,168.0,184.0,1.9,17.7,263.0,281.95,226.53
2018,1,5,13,45,225.0,174.5,1.95,17.55,275.0,303.2,243.48
2018,1,5,14,0,282.0,165.0,2.0,17.4,287.0,307.85,246.51
2018,1,5,14,15,239.5,156.5,1.95,17.1,255.0,262.21,209.1
2018,1,5,14,30,197.0,148.0,1.9,16.8,223.0,214.76,170.22
2018,1,5,14,45,243.5,134.0,1.85,16.55,218.0,209.43,163.78
2018,1,5,15,0,290.0,120.0,1.8,16.3,213.0,192.76,146.92
2018,1,5,15,15,242.5,107.5,1.8,16.3,178.5,150.79,111.84
2018,1,5,15,30,195.0,95.0,1.8,16.3,144.0,114.47,82.39
2018,1,5,15,45,159.5,79.5,1.35,15.4,115.0,82.84,57.76
2018,1,5,16,0,124.0,64.0,0.9,14.5,86.0,55.84,38.46
2018,1,5,16,15,75.0,47.0,0.85,14.15,59.0,36.6,26.28
2018,1,5,16,30,26.0,30.0,0.8,13.8,32.0,24.14,14.19
2018,1,5,16,45,25.5,18.0,0.75,13.4,19.0,14.48,0.0
2018,1,5,17,0,25.0,6.0,0.7,13.0,6.0,5.12,0.0
2018,1,5,17,15,12.5,3.0,0.7,12.9,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,0.5,9.25,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,0.6,9.4,6.0,5.12,0.0
2018,1,6,7,45,0.0,15.5,0.65,9.55,15.5,12.78,2.76
2018,1,6,8,0,0.0,25.0,0.7,9.7,25.0,20.64,11.64
2018,1,6,8,15,0.0,33.5,0.8,10.0,33.5,27.69,18.14
2018,1,6,8,30,0.0,42.0,0.9,10.3,42.0,34.74,24.49
2018,1,6,8,45,78.0,64.5,1.05,10.55,85.5,147.9,124.73
2018,1,6,9,0,156.0,87.0,1.2,10.8,129.0,264.71,224.51
2018,1,6,9,15,141.0,108.0,1.25,11.1,150.5,261.42,220.5
2018,1,6,9,30,126.0,129.0,1.3,11.4,172.0,274.53,230.09
2018,1,6,9,45,131.0,147.5,1.35,11.65,196.0,301.06,251.05
2018,1,6,10,0,136.0,166.0,1.4,11.9,220.0,326.8,270.97
2018,1,6,10,15,134.0,173.5,1.35,12.4,229.5,330.05,272.19
2018,1,6,10,30,132.0,181.0,1.3,12.9,239.0,333.1,273.34
2018,1,6,10,45,89.0,172.5,1.25,13.4,212.5,258.99,211.97
2018,1,6,11,0,46.0,164.0,1.2,13.9,186.0,205.85,167.12
2018,1,6,11,15,64.5,184.0,1.25,14.25,216.0,243.06,197.53
2018,1,6,11,30,83.0,204.0,1.3,14.6,246.0,279.34,226.37
2018,1,6,11,45,117.0,214.5,1.3,15.0,274.5,333.54,269.15
2018,1,6,12,0,151.0,225.0,1.3,15.4,303.0,367.71,295.59
2018,1,6,12,15,109.0,218.0,1.4,15.5,274.0,318.16,255.61
2018,1,6,12,30,67.0,211.0,1.5,15.6,245.0,256.66,206.2
2018,1,6,12,45,172.5,205.0,1.6,15.65,291.0,336.66,272.26
2018,1,6,13,0,278.0,199.0,1.7,15.7,337.0,406.93,328.26
2018,1,6,13,15,366.0,181.5,1.75,15.65,357.5,430.24,346.86
2018,1,6,13,30,454.0,164.0,1.8,15.6,378.0,457.49,367.74
2018,1,6,13,45,381.5,164.0,1.85,15.55,338.0,390.76,314.25
2018,1,6,14,0,309.0,164.0,1.9,15.5,298.0,321.1,258.34
2018,1,6,14,15,285.5,157.5,1.9,15.3,275.0,284.56,228.2
2018,1,6,14,30,262.0,151.0,1.9,15.1,252.0,250.08,199.18
2018,1,6,14,45,280.0,134.0,1.85,14.9,233.0,222.49,174.68
2018,1,6,15,0,298.0,117.0,1.8,14.7,214.0,192.98,147.81
2018,1,6,15,15,391.0,93.5,1.8,14.7,203.5,176.4,128.21
2018,1,6,15,30,484.0,70.0,1.8,14.7,193.0,147.16,97.57
2018,1,6,15,45,331.0,67.0,1.4,13.3,144.5,92.59,59.1
2018,1,6,16,0,178.0,64.0,1.0,11.9,96.0,58.65,39.75
2018,1,6,16,15,135.5,48.5,1.0,11.3,69.0,37.19,27.17
2018,1,6,16,30,93.0,33.0,1.0,10.7,42.0,25.65,15.85
2018,1,6,16,45,62.5,19.5,1.05,10.05,24.0,15.37,0.0
2018,1,6,17,0,32.0,6.0,1.1,9.4,6.0,5.12,0.0
2018,1,6,17,15,16.0,3.0,1.1,9.15,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,15,43.5,6.0,1.15,6.55,7.0,0.0,0.0
2018,1,7,7,30,87.0,12.0,1.4,7.2,14.0,71.11,0.0
2018,1,7,7,45,143.5,25.5,1.65,7.8,38.0,176.95,113.35
2018,1,7,8,0,200.0,39.0,1.9,8.4,62.0,251.19,206.36
2018,1,7,8,15,386.0,44.0,2.1,8.9,111.0,413.16,346.9
2018,1,7,8,30,572.0,49.0,2.3,9.4,160.0,584.78,487.2
2018,1,7,8,45,514.0,64.5,2.45,9.85,182.0,568.11,475.35
2018,1,7,9,0,456.0,80.0,2.6,10.3,204.0,539.95,453.88
2018,1,7,9,15,513.0,84.5,2.7,10.85,243.0,610.35,509.11
2018,1,7,9,30,570.0,89.0,2.8,11.4,282.0,674.01,556.81
2018,1,7,9,45,556.0,102.0,2.9,11.95,306.0,680.92,560.09
2018,1,7,10,0,542.0,115.0,3.0,12.5,330.0,676.78,555.22
2018,1,7,10,15,558.5,121.0,3.0,12.85,356.0,706.37,576.04
2018,1,7,10,30,575.0,127.0,3.0,13.2,382.0,725.38,588.44
2018,1,7,10,45,675.5,109.5,3.0,13.5,423.0,792.05,636.33
2018,1,7,11,0,776.0,92.0,3.0,13.8,464.0,846.62,674.12
2018,1,7,11,15,723.5,108.5,2.95,13.95,463.5,812.0,647.08
2018,1,7,11,30,671.0,125.0,2.9,14.1,463.0,769.26,614.9
2018,1,7,11,45,659.5,130.0,2.8,14.25,466.0,747.11,597.68
2018,1,7,12,0,648.0,135.0,2.7,14.4,469.0,722.67,578.72
2018,1,7,12,15,713.5,115.5,2.65,14.55,483.0,731.12,584.52
2018,1,7,12,30,779.0,96.0,2.6,14.7,497.0,729.0,582.38
2018,1,7,12,45,812.5,85.0,2.5,14.85,497.0,710.51,568.09
2018,1,7,13,0,846.0,74.0,2.4,15.0,497.0,681.32,546.1
2018,1,7,13,15,823.5,76.5,2.25,14.95,478.0,636.8,510.58
2018,1,7,13,30,801.0,79.0,2.1,14.9,459.0,586.24,470.07
2018,1,7,13,45,760.0,84.0,2.0,14.9,430.5,527.67,422.79
2018,1,7,14,0,719.0,89.0,1.9,14.9,402.0,471.51,376.51
2018,1,7,14,15,617.5,102.5,1.6,14.55,358.5,397.4,315.5
2018,1,7,14,30,516.0,116.0,1.3,14.2,315.0,327.09,257.36
2018,1,7,14,45,399.5,119.0,1.05,13.85,264.5,256.55,199.52
2018,1,7,15,0,283.0,122.0,0.8,13.5,214.0,193.71,148.66
2018,1,7,15,15,262.5,109.0,0.8,13.5,186.0,157.68,117.68
2018,1,7,15,30,242.0,96.0,0.8,13.5,158.0,124.12,89.14
2018,1,7,15,45,187.0,81.5,0.7,12.7,124.5,88.16,61.59
2018,1,7,16,0,132.0,67.0,0.6,11.9,91.0,59.11,41.28
2018,1,7,16,15,92.0,51.0,0.6,11.7,65.5,39.46,29.18
2018,1,7,16,30,52.0,35.0,0.6,11.5,40.0,27.44,17.48
2018,1,7,16,45,33.0,20.0,0.6,11.35,22.5,16.01,0.0
2018,1,7,17,0,14.0,5.0,0.6,11.2,5.0,4.27,0.0
2018,1,7,17,15,7.0,2.5,0.55,11.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,10.7,4.0,3.41,0.0
2018,1,8,7,45,0.0,8.5,2.0,10.85,8.5,6.98,0.0
2018,1,8,8,0,0.0,13.0,2.1,11.0,13.0,10.69,3.25
2018,1,8,8,15,0.0,17.5,2.2,11.15,17.5,14.4,6.67
2018,1,8,8,30,0.0,22.0,2.3,11.3,22.0,18.11,10.01
2018,1,8,8,45,0.0,25.0,2.45,11.5,25.0,20.6,12.24
2018,1,8,9,0,0.0,28.0,2.6,11.7,28.0,23.08,14.42
2018,1,8,9,15,0.0,23.5,2.7,11.9,23.5,19.36,11.18
2018,1,8,9,30,0.0,19.0,2.8,12.1,19.0,15.65,7.93
2018,1,8,9,45,0.0,21.0,2.95,12.25,21.0,17.31,9.33
2018,1,8,10,0,0.0,23.0,3.1,12.4,23.0,18.97,10.73
2018,1,8,10,15,0.0,24.0,3.1,12.55,24.0,19.8,11.41
2018,1,8,10,30,0.0,25.0,3.1,12.7,25.0,20.64,12.09
2018,1,8,10,45,0.0,30.0,3.15,12.8,30.0,24.78,15.61
2018,1,8,11,0,0.0,35.0,3.2,12.9,35.0,28.94,19.11
2018,1,8,11,15,0.0,34.5,3.15,13.0,34.5,28.53,18.73
2018,1,8,11,30,0.0,34.0,3.1,13.1,34.0,28.12,18.35
2018,1,8,11,45,0.0,41.0,3.0,13.15,41.0,33.93,23.28
2018,1,8,12,0,0.0,48.0,2.9,13.2,48.0,39.75,28.2
2018,1,8,12,15,0.0,65.5,2.8,13.25,65.5,54.33,40.53
2018,1,8,12,30,0.0,83.0,2.7,13.3,83.0,68.95,52.85
2018,1,8,12,45,0.0,99.5,2.55,13.35,99.5,83.37,64.97
2018,1,8,13,0,0.0,116.0,2.4,13.4,116.0,98.13,77.35
2018,1,8,13,15,0.0,111.5,2.3,13.4,111.5,94.01,73.95
2018,1,8,13,30,0.0,107.0,2.2,13.4,107.0,89.95,70.64
2018,1,8,13,45,0.0,96.5,2.1,13.4,96.5,80.69,62.95
2018,1,8,14,0,0.0,86.0,2.0,13.4,86.0,71.58,55.38
2018,1,8,14,15,7.0,92.0,1.95,13.35,94.5,79.99,62.62
2018,1,8,14,30,14.0,98.0,1.9,13.3,103.0,87.59,69.04
2018,1,8,14,45,9.5,91.0,1.85,13.2,94.5,79.15,61.98
2018,1,8,15,0,5.0,84.0,1.8,13.1,86.0,71.25,55.43
2018,1,8,15,15,4.5,66.5,1.8,13.1,68.0,56.13,42.54
2018,1,8,15,30,4.0,49.0,1.8,13.1,50.0,41.22,29.75
2018,1,8,15,45,2.0,36.5,2.0,12.95,37.0,30.36,20.44
2018,1,8,16,0,0.0,24.0,2.2,12.8,24.0,19.77,11.3
2018,1,8,16,15,0.0,17.0,2.4,12.75,17.0,13.99,6.69
2018,1,8,16,30,0.0,10.0,2.6,12.7,10.0,8.21,1.28
2018,1,8,16,45,0.0,6.0,2.8,12.65,6.0,4.92,0.0
2018,1,8,17,0,0.0,2.0,3.0,12.6,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,3.05,12.6,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.65,10.95,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.7,11.1,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.8,11.2,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,1.9,11.3,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,1.95,11.35,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.0,11.4,8.0,6.57,0.03
2018,1,9,8,45,0.0,9.5,2.05,11.45,9.5,7.8,1.13
2018,1,9,9,0,0.0,11.0,2.1,11.5,11.0,9.04,2.23
2018,1,9,9,15,0.0,14.0,2.1,11.5,14.0,11.52,4.38
2018,1,9,9,30,0.0,17.0,2.1,11.5,17.0,14.0,6.53
2018,1,9,9,45,0.0,21.5,2.15,11.5,21.5,17.72,9.74
2018,1,9,10,0,0.0,26.0,2.2,11.5,26.0,21.45,12.94
2018,1,9,10,15,0.0,41.0,2.3,11.55,41.0,33.89,23.63
2018,1,9,10,30,0.0,56.0,2.4,11.6,56.0,46.37,34.27
2018,1,9,10,45,0.0,73.0,2.45,11.65,73.0,60.56,46.3
2018,1,9,11,0,0.0,90.0,2.5,11.7,90.0,75.27,58.7
2018,1,9,11,15,0.5,108.0,2.55,11.8,108.5,92.31,73.01
2018,1,9,11,30,1.0,126.0,2.6,11.9,127.0,109.56,87.4
2018,1,9,11,45,2.0,124.0,2.65,12.05,125.5,108.11,86.1
2018,1,9,12,0,3.0,122.0,2.7,12.2,124.0,106.73,84.91
2018,1,9,12,15,12.5,157.0,2.7,12.25,163.5,147.33,119.06
2018,1,9,12,30,22.0,192.0,2.7,12.3,203.0,188.14,152.94
2018,1,9,12,45,11.5,155.0,2.7,12.4,161.0,142.94,115.17
2018,1,9,13,0,1.0,118.0,2.7,12.5,119.0,100.62,79.65
2018,1,9,13,15,7.5,134.5,2.6,12.45,138.5,119.73,95.95
2018,1,9,13,30,14.0,151.0,2.5,12.4,158.0,138.33,111.65
2018,1,9,13,45,7.0,117.0,2.4,12.3,120.5,102.71,81.82
2018,1,9,14,0,0.0,83.0,2.3,12.2,83.0,68.99,53.41
2018,1,9,14,15,0.0,63.5,2.25,12.05,63.5,52.62,39.61
2018,1,9,14,30,0.0,44.0,2.2,11.9,44.0,36.37,25.78
2018,1,9,14,45,18.5,66.5,2.1,11.75,72.5,63.3,48.68
2018,1,9,15,0,37.0,89.0,2.0,11.6,101.0,86.76,68.14
2018,1,9,15,15,18.5,55.5,2.0,11.6,61.5,51.32,38.12
2018,1,9,15,30,0.0,22.0,2.0,11.6,22.0,18.12,10.11
2018,1,9,15,45,0.0,16.0,1.95,11.1,16.0,13.16,5.79
2018,1,9,16,0,0.0,10.0,1.9,10.6,10.0,8.21,1.45
2018,1,9,16,15,0.0,7.5,1.95,10.45,7.5,6.15,0.0
2018,1,9,16,30,0.0,5.0,2.0,10.3,5.0,4.1,0.0
2018,1,9,16,45,0.0,3.0,2.05,10.2,3.0,2.46,0.0
2018,1,9,17,0,0.0,1.0,2.1,10.1,1.0,0.85,0.0
2018,1,9,17,15,0.0,0.5,2.2,10.0,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.0,1.9,7.05,3.0,0.0,0.0
2018,1,10,7,30,0.0,6.0,2.1,7.5,6.0,5.12,0.0
2018,1,10,7,45,0.0,15.5,2.25,7.95,15.5,12.78,3.0
2018,1,10,8,0,0.0,25.0,2.4,8.4,25.0,20.64,11.71
2018,1,10,8,15,0.0,37.5,2.45,8.7,37.5,31.54,21.53
2018,1,10,8,30,0.0,50.0,2.5,9.0,50.0,43.58,32.26
2018,1,10,8,45,39.5,71.0,2.55,9.3,82.0,109.28,90.92
2018,1,10,9,0,79.0,92.0,2.6,9.6,114.0,186.1,157.99
2018,1,10,9,15,101.0,114.0,2.6,9.8,146.0,234.08,198.79
2018,1,10,9,30,123.0,136.0,2.6,10.0,178.0,281.71,238.54
2018,1,10,9,45,77.5,142.0,2.6,10.2,169.5,225.05,189.16
2018,1,10,10,0,32.0,148.0,2.6,10.4,161.0,186.25,154.49
2018,1,10,10,15,27.5,156.5,2.55,10.45,168.0,188.99,156.31
2018,1,10,10,30,23.0,165.0,2.5,10.5,175.0,175.4,144.43
2018,1,10,10,45,18.5,168.0,2.5,10.55,176.5,172.1,141.23
2018,1,10,11,0,14.0,171.0,2.5,10.6,178.0,169.14,138.34
2018,1,10,11,15,15.0,177.0,2.45,10.6,184.5,174.64,142.76
2018,1,10,11,30,16.0,183.0,2.4,10.6,191.0,180.14,147.19
2018,1,10,11,45,23.0,194.5,2.3,10.6,206.5,196.55,160.84
2018,1,10,12,0,30.0,206.0,2.2,10.6,222.0,228.22,186.87
2018,1,10,12,15,41.0,209.0,2.15,10.65,230.5,237.47,194.55
2018,1,10,12,30,52.0,212.0,2.1,10.7,239.0,245.97,201.65
2018,1,10,12,45,56.0,210.0,2.05,10.75,238.5,242.95,199.15
2018,1,10,13,0,60.0,208.0,2.0,10.8,238.0,239.64,196.44
2018,1,10,13,15,68.5,205.0,1.95,10.8,238.5,237.86,195.11
2018,1,10,13,30,77.0,202.0,1.9,10.8,239.0,235.27,193.03
2018,1,10,13,45,173.0,183.5,1.8,10.85,261.5,275.08,226.38
2018,1,10,14,0,269.0,165.0,1.7,10.9,284.0,303.78,249.04
2018,1,10,14,15,442.5,131.5,1.65,10.85,312.5,342.98,278.55
2018,1,10,14,30,616.0,98.0,1.6,10.8,341.0,358.74,286.17
2018,1,10,14,45,487.0,107.0,1.5,10.8,288.5,278.82,219.13
2018,1,10,15,0,358.0,116.0,1.4,10.8,236.0,216.79,167.88
2018,1,10,15,15,310.0,102.5,1.4,10.8,197.5,168.32,126.51
2018,1,10,15,30,262.0,89.0,1.4,10.8,159.0,123.3,88.77
2018,1,10,15,45,222.0,74.5,1.05,10.5,126.5,87.84,60.33
2018,1,10,16,0,182.0,60.0,0.7,10.2,94.0,57.58,38.58
2018,1,10,16,15,115.5,45.5,0.65,10.1,65.0,35.14,25.7
2018,1,10,16,30,49.0,31.0,0.6,10.0,36.0,24.89,15.85
2018,1,10,16,45,79.0,22.0,0.6,9.85,25.5,17.34,3.78
2018,1,10,17,0,109.0,13.0,0.6,9.7,15.0,11.1,0.0
2018,1,10,17,15,54.5,6.5,0.55,9.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,11,7,15,68.0,7.0,0.7,9.3,9.0,0.0,0.0
2018,1,11,7,30,136.0,14.0,0.8,9.6,18.0,106.91,0.0
2018,1,11,7,45,251.5,24.5,0.9,9.85,47.5,256.1,169.42
2018,1,11,8,0,367.0,35.0,1.0,10.1,77.0,375.48,304.2
2018,1,11,8,15,262.0,55.0,1.05,10.4,91.5,325.76,270.4
2018,1,11,8,30,157.0,75.0,1.1,10.7,106.0,253.23,212.23
2018,1,11,8,45,196.0,90.5,1.15,10.95,138.0,307.8,259.39
2018,1,11,9,0,235.0,106.0,1.2,11.2,170.0,363.47,305.37
2018,1,11,9,15,365.0,104.0,1.2,11.6,221.0,496.91,412.85
2018,1,11,9,30,495.0,102.0,1.2,12.0,272.0,615.11,502.01
2018,1,11,9,45,599.5,94.5,1.25,12.35,321.0,714.17,573.27
2018,1,11,10,0,704.0,87.0,1.3,12.7,370.0,803.82,635.51
2018,1,11,10,15,783.5,75.5,1.25,13.2,411.0,856.7,668.58
2018,1,11,10,30,863.0,64.0,1.2,13.7,452.0,901.97,695.97
2018,1,11,10,45,875.5,64.5,1.2,14.15,474.5,907.44,696.87
2018,1,11,11,0,888.0,65.0,1.2,14.6,497.0,909.28,695.97
2018,1,11,11,15,895.0,65.5,1.15,14.95,512.0,902.37,688.82
2018,1,11,11,30,902.0,66.0,1.1,15.3,527.0,891.78,679.48
2018,1,11,11,45,848.5,82.0,1.05,15.65,520.5,853.37,651.51
2018,1,11,12,0,795.0,98.0,1.0,16.0,514.0,803.51,616.09
2018,1,11,12,15,840.0,85.5,0.95,16.25,525.0,799.92,612.91
2018,1,11,12,30,885.0,73.0,0.9,16.5,536.0,783.37,600.35
2018,1,11,12,45,894.5,69.0,0.9,16.7,531.0,752.41,578.92
2018,1,11,13,0,904.0,65.0,0.9,16.9,526.0,717.98,555.19
2018,1,11,13,15,892.0,65.5,1.05,16.9,509.0,671.14,523.42
2018,1,11,13,30,880.0,66.0,1.2,16.9,492.0,622.73,488.25
2018,1,11,13,45,873.5,64.0,1.35,16.85,470.5,573.39,451.04
2018,1,11,14,0,867.0,62.0,1.5,16.8,449.0,522.54,411.04
