Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,1,7,15,120.5,11.0,0.6,11.15,18.5,89.2,0.0
2018,2,1,7,30,241.0,22.0,0.6,11.6,37.0,231.18,117.37
2018,2,1,7,45,363.0,31.0,0.6,12.05,76.0,356.82,284.0
2018,2,1,8,0,485.0,40.0,0.6,12.5,115.0,476.44,384.72
2018,2,1,8,15,495.0,52.5,0.75,13.0,151.0,516.83,419.67
2018,2,1,8,30,505.0,65.0,0.9,13.5,187.0,556.1,451.93
2018,2,1,8,45,574.0,69.5,1.05,14.0,234.0,635.94,512.62
2018,2,1,9,0,643.0,74.0,1.2,14.5,281.0,716.74,571.27
2018,2,1,9,15,744.5,65.5,1.3,15.05,335.5,804.2,631.94
2018,2,1,9,30,846.0,57.0,1.4,15.6,390.0,887.89,687.86
2018,2,1,9,45,866.0,58.5,1.5,16.15,427.0,917.37,705.4
2018,2,1,10,0,886.0,60.0,1.6,16.7,464.0,943.81,721.32
2018,2,1,10,15,895.5,62.0,1.65,17.3,494.0,957.45,727.73
2018,2,1,10,30,905.0,64.0,1.7,17.9,524.0,967.4,731.88
2018,2,1,10,45,878.5,75.5,1.8,18.55,539.0,951.5,719.44
2018,2,1,11,0,852.0,87.0,1.9,19.2,554.0,942.09,711.76
2018,2,1,11,15,848.0,91.5,1.95,19.5,568.0,930.88,703.27
2018,2,1,11,30,844.0,96.0,2.0,19.8,582.0,916.09,692.52
2018,2,1,11,45,755.0,126.5,2.05,20.15,566.5,856.65,651.37
2018,2,1,12,0,666.0,157.0,2.1,20.5,551.0,790.36,605.41
2018,2,1,12,15,690.5,149.5,2.15,20.65,558.5,780.25,598.89
2018,2,1,12,30,715.0,142.0,2.2,20.8,566.0,766.0,589.03
2018,2,1,12,45,689.5,147.5,2.3,20.95,553.0,722.26,558.04
2018,2,1,13,0,664.0,153.0,2.4,21.1,540.0,677.65,525.53
2018,2,1,13,15,704.0,136.5,2.4,21.0,537.5,656.4,510.44
2018,2,1,13,30,744.0,120.0,2.4,20.9,535.0,629.51,490.49
2018,2,1,13,45,781.5,103.5,2.4,20.85,524.5,594.33,463.61
2018,2,1,14,0,819.0,87.0,2.4,20.8,514.0,555.76,433.11
2018,2,1,14,15,840.5,77.0,2.3,20.5,494.5,510.02,395.83
2018,2,1,14,30,862.0,67.0,2.2,20.2,475.0,459.51,353.41
2018,2,1,14,45,757.0,81.5,2.1,19.95,420.5,381.68,289.78
2018,2,1,15,0,652.0,96.0,2.0,19.7,366.0,311.2,231.69
2018,2,1,15,15,644.0,87.0,2.0,19.7,331.5,257.59,184.39
2018,2,1,15,30,636.0,78.0,2.0,19.7,297.0,204.46,137.44
2018,2,1,15,45,611.0,70.0,1.55,18.0,257.5,150.36,92.9
2018,2,1,16,0,586.0,62.0,1.1,16.3,218.0,99.2,55.82
2018,2,1,16,15,532.0,55.0,1.15,15.55,176.0,51.41,32.76
2018,2,1,16,30,478.0,48.0,1.2,14.8,134.0,38.64,28.59
2018,2,1,16,45,383.5,39.5,1.25,14.0,95.5,32.2,22.51
2018,2,1,17,0,289.0,31.0,1.3,13.2,57.0,25.77,15.45
2018,2,1,17,15,168.0,18.0,1.3,12.9,31.0,15.03,0.0
2018,2,1,17,30,47.0,5.0,1.3,12.6,5.0,4.27,0.0
2018,2,1,17,45,23.5,2.5,1.3,12.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.5,0.9,9.95,1.0,0.0,0.0
2018,2,2,7,0,27.0,3.0,0.9,10.1,2.0,0.0,0.0
2018,2,2,7,15,106.5,13.5,0.95,10.85,19.0,82.12,0.0
2018,2,2,7,30,186.0,24.0,1.0,11.6,36.0,196.06,110.09
2018,2,2,7,45,272.5,36.5,1.0,12.35,70.5,293.89,236.55
2018,2,2,8,0,359.0,49.0,1.0,13.1,105.0,388.03,318.62
2018,2,2,8,15,403.0,60.5,1.1,13.75,143.0,450.88,371.02
2018,2,2,8,30,447.0,72.0,1.2,14.4,181.0,515.13,422.04
2018,2,2,8,45,437.5,88.5,1.35,15.05,212.5,533.76,436.26
2018,2,2,9,0,428.0,105.0,1.5,15.7,244.0,555.2,452.02
2018,2,2,9,15,490.5,110.0,1.55,16.4,289.5,625.42,503.08
2018,2,2,9,30,553.0,115.0,1.6,17.1,335.0,704.08,558.18
2018,2,2,9,45,551.0,127.5,1.65,17.85,364.0,714.47,562.46
2018,2,2,10,0,549.0,140.0,1.7,18.6,393.0,730.2,571.18
2018,2,2,10,15,522.0,158.5,1.7,19.15,411.5,726.38,565.91
2018,2,2,10,30,495.0,177.0,1.7,19.7,430.0,719.36,557.88
2018,2,2,10,45,436.0,201.0,1.75,20.2,431.5,684.95,530.13
2018,2,2,11,0,377.0,225.0,1.8,20.7,433.0,629.06,487.63
2018,2,2,11,15,361.5,236.5,1.8,20.95,441.0,619.16,479.21
2018,2,2,11,30,346.0,248.0,1.8,21.2,449.0,607.86,469.5
2018,2,2,11,45,350.0,251.5,1.8,21.4,457.5,603.76,465.76
2018,2,2,12,0,354.0,255.0,1.8,21.6,466.0,597.99,460.82
2018,2,2,12,15,380.0,249.5,1.75,21.65,476.5,599.27,461.62
2018,2,2,12,30,406.0,244.0,1.7,21.7,487.0,597.79,460.31
2018,2,2,12,45,428.0,234.5,1.7,21.7,488.0,600.52,462.05
2018,2,2,13,0,450.0,225.0,1.7,21.7,489.0,585.25,451.0
2018,2,2,13,15,525.5,195.0,1.65,21.65,496.0,584.26,450.99
2018,2,2,13,30,601.0,165.0,1.6,21.6,503.0,581.11,448.6
2018,2,2,13,45,639.5,146.5,1.6,21.55,493.5,553.18,427.44
2018,2,2,14,0,678.0,128.0,1.6,21.5,484.0,519.79,401.54
2018,2,2,14,15,596.5,139.5,1.5,21.2,440.5,448.89,346.37
2018,2,2,14,30,515.0,151.0,1.4,20.9,397.0,380.45,292.6
2018,2,2,14,45,584.5,124.5,1.35,20.6,384.0,353.95,268.74
2018,2,2,15,0,654.0,98.0,1.3,20.3,371.0,314.28,232.52
2018,2,2,15,15,703.0,79.0,1.3,20.3,346.5,266.9,188.76
2018,2,2,15,30,752.0,60.0,1.3,20.3,322.0,215.41,140.92
2018,2,2,15,45,682.0,60.0,1.1,18.85,273.5,155.19,93.24
2018,2,2,16,0,612.0,60.0,0.9,17.4,225.0,100.05,55.16
2018,2,2,16,15,534.5,55.5,0.95,16.8,180.0,52.13,32.94
2018,2,2,16,30,457.0,51.0,1.0,16.2,135.0,40.95,30.48
2018,2,2,16,45,369.5,41.5,1.1,15.6,96.5,33.78,23.77
2018,2,2,17,0,282.0,32.0,1.2,15.0,58.0,26.54,16.22
2018,2,2,17,15,163.5,19.0,1.15,14.7,32.0,15.86,0.0
2018,2,2,17,30,45.0,6.0,1.1,14.4,6.0,5.12,0.0
2018,2,2,17,45,22.5,3.0,1.1,14.15,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,6,45,10.0,1.5,1.05,9.35,1.0,0.0,0.0
2018,2,3,7,0,20.0,3.0,1.0,9.6,2.0,0.0,0.0
2018,2,3,7,15,166.5,14.5,1.1,10.6,24.5,122.84,0.0
2018,2,3,7,30,313.0,26.0,1.2,11.6,47.0,288.38,176.55
2018,2,3,7,45,433.5,34.0,1.3,12.55,88.5,413.39,331.3
2018,2,3,8,0,554.0,42.0,1.4,13.5,130.0,534.01,432.44
2018,2,3,8,15,623.5,47.0,1.45,14.2,177.0,607.88,491.66
2018,2,3,8,30,693.0,52.0,1.5,14.9,224.0,693.27,556.05
2018,2,3,8,45,737.5,56.0,1.5,15.55,270.5,756.47,600.51
2018,2,3,9,0,782.0,60.0,1.5,16.2,317.0,818.89,642.38
2018,2,3,9,15,814.5,62.0,1.45,17.0,360.5,866.21,670.99
2018,2,3,9,30,847.0,64.0,1.4,17.8,404.0,911.29,697.06
2018,2,3,9,45,871.5,65.5,1.35,18.6,443.0,934.9,707.89
2018,2,3,10,0,896.0,67.0,1.3,19.4,482.0,965.7,723.44
2018,2,3,10,15,909.5,68.0,1.2,19.95,513.5,981.82,728.8
2018,2,3,10,30,923.0,69.0,1.1,20.5,545.0,994.24,731.86
2018,2,3,10,45,931.5,70.0,1.0,21.05,569.5,997.97,729.38
2018,2,3,11,0,940.0,71.0,0.9,21.6,594.0,997.74,724.59
2018,2,3,11,15,945.5,71.5,0.75,21.85,611.0,990.0,715.01
2018,2,3,11,30,951.0,72.0,0.6,22.1,628.0,978.27,703.13
2018,2,3,11,45,954.5,72.5,0.45,22.4,637.5,960.74,687.74
2018,2,3,12,0,958.0,73.0,0.3,22.7,647.0,939.32,670.34
2018,2,3,12,15,958.5,73.0,0.35,22.85,648.5,910.92,653.46
2018,2,3,12,30,959.0,73.0,0.4,23.0,650.0,878.98,634.39
2018,2,3,12,45,957.0,72.5,0.5,23.15,643.0,841.08,612.35
2018,2,3,13,0,955.0,72.0,0.6,23.3,636.0,800.1,587.97
2018,2,3,13,15,949.5,71.5,0.65,23.3,621.0,753.76,559.09
2018,2,3,13,30,944.0,71.0,0.7,23.3,606.0,705.02,526.55
2018,2,3,13,45,936.0,70.0,0.75,23.3,583.5,652.04,489.16
2018,2,3,14,0,928.0,69.0,0.8,23.3,561.0,597.38,449.2
2018,2,3,14,15,915.5,67.5,0.85,23.1,531.0,538.49,404.95
2018,2,3,14,30,903.0,66.0,0.9,22.9,501.0,478.93,358.34
2018,2,3,14,45,885.5,64.5,0.95,22.7,465.0,417.0,308.08
2018,2,3,15,0,868.0,63.0,1.0,22.5,429.0,355.52,256.34
2018,2,3,15,15,843.5,60.5,1.0,22.5,387.5,291.92,201.6
2018,2,3,15,30,819.0,58.0,1.0,22.5,346.0,228.26,146.89
2018,2,3,15,45,781.5,54.5,0.95,20.9,300.5,165.42,96.31
2018,2,3,16,0,744.0,51.0,0.9,19.3,255.0,106.78,55.18
2018,2,3,16,15,685.5,47.0,0.95,18.45,208.0,51.76,30.55
2018,2,3,16,30,627.0,43.0,1.0,17.6,161.0,38.23,27.95
2018,2,3,16,45,529.5,36.5,1.1,16.8,116.5,32.72,22.79
2018,2,3,17,0,432.0,30.0,1.2,16.0,72.0,25.04,15.13
2018,2,3,17,15,265.5,19.5,1.2,15.65,41.0,16.37,0.0
2018,2,3,17,30,99.0,9.0,1.2,15.3,10.0,7.68,0.0
2018,2,3,17,45,49.5,4.5,1.2,15.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,6,45,9.5,1.0,1.05,10.8,0.5,0.0,0.0
2018,2,4,7,0,19.0,2.0,1.0,10.9,1.0,0.0,0.0
2018,2,4,7,15,151.0,14.5,1.0,11.65,24.0,112.65,0.0
2018,2,4,7,30,283.0,27.0,1.0,12.4,47.0,269.96,174.76
2018,2,4,7,45,409.5,34.5,0.95,13.2,88.0,396.29,317.32
2018,2,4,8,0,536.0,42.0,0.9,14.0,129.0,520.25,418.81
2018,2,4,8,15,494.0,58.0,0.9,14.55,158.0,524.07,424.2
2018,2,4,8,30,452.0,74.0,0.9,15.1,187.0,522.73,424.23
2018,2,4,8,45,429.5,92.5,0.85,15.7,216.5,532.74,430.92
2018,2,4,9,0,407.0,111.0,0.8,16.3,246.0,544.71,437.82
2018,2,4,9,15,400.5,129.0,0.75,17.0,276.0,567.58,451.7
2018,2,4,9,30,394.0,147.0,0.7,17.7,306.0,587.98,463.09
2018,2,4,9,45,479.5,142.5,0.65,18.45,354.0,666.39,517.6
2018,2,4,10,0,565.0,138.0,0.6,19.2,402.0,744.34,567.47
2018,2,4,10,15,548.0,153.0,0.8,19.65,423.0,746.03,568.32
2018,2,4,10,30,531.0,168.0,1.0,20.1,444.0,744.71,567.98
2018,2,4,10,45,531.5,177.0,1.2,20.6,464.0,750.37,571.97
2018,2,4,11,0,532.0,186.0,1.4,21.1,484.0,753.4,573.88
2018,2,4,11,15,560.0,184.0,1.5,21.25,506.0,767.17,583.7
2018,2,4,11,30,588.0,182.0,1.6,21.4,528.0,777.71,591.18
2018,2,4,11,45,678.0,156.5,1.7,21.55,561.0,823.97,623.04
2018,2,4,12,0,768.0,131.0,1.8,21.7,594.0,854.57,643.73
2018,2,4,12,15,729.0,143.5,1.8,21.75,584.0,809.64,612.56
2018,2,4,12,30,690.0,156.0,1.8,21.8,574.0,763.36,581.0
2018,2,4,12,45,549.0,196.0,1.85,21.85,526.5,657.54,504.35
2018,2,4,13,0,408.0,236.0,1.9,21.9,479.0,552.17,426.54
2018,2,4,13,15,494.0,205.5,1.9,21.85,492.5,573.61,443.72
2018,2,4,13,30,580.0,175.0,1.9,21.8,506.0,572.75,443.4
2018,2,4,13,45,637.0,150.0,1.9,21.75,501.0,556.47,430.8
2018,2,4,14,0,694.0,125.0,1.9,21.7,496.0,527.31,408.0
2018,2,4,14,15,713.0,112.0,1.75,21.4,475.0,483.07,372.47
2018,2,4,14,30,732.0,99.0,1.6,21.1,454.0,435.5,333.18
2018,2,4,14,45,643.5,111.0,1.5,20.8,406.5,365.93,277.03
2018,2,4,15,0,555.0,123.0,1.4,20.5,359.0,304.56,227.04
2018,2,4,15,15,543.5,111.5,1.4,20.5,324.5,253.22,182.93
2018,2,4,15,30,532.0,100.0,1.4,20.5,290.0,202.92,139.55
2018,2,4,15,45,485.5,92.5,1.15,19.05,248.5,149.23,96.88
2018,2,4,16,0,439.0,85.0,0.9,17.6,207.0,104.2,65.02
2018,2,4,16,15,446.0,69.0,0.95,16.95,173.5,61.88,41.7
2018,2,4,16,30,453.0,53.0,1.0,16.3,140.0,42.38,31.78
2018,2,4,16,45,437.5,43.0,1.05,15.65,107.5,35.14,25.06
2018,2,4,17,0,422.0,33.0,1.1,15.0,75.0,27.61,17.53
2018,2,4,17,15,258.5,21.5,1.1,14.75,43.0,18.11,0.0
2018,2,4,17,30,95.0,10.0,1.1,14.5,11.0,8.54,0.0
2018,2,4,17,45,47.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.0,2.0,0.55,11.8,1.5,0.0,0.0
2018,2,5,7,0,32.0,4.0,0.5,12.1,3.0,0.0,0.0
2018,2,5,7,15,162.0,14.5,0.5,12.8,24.5,120.06,0.0
2018,2,5,7,30,292.0,25.0,0.5,13.5,46.0,277.7,186.83
2018,2,5,7,45,410.0,35.0,0.5,14.25,89.5,397.54,315.8
2018,2,5,8,0,528.0,45.0,0.5,15.0,133.0,518.23,413.01
2018,2,5,8,15,632.0,46.5,0.65,15.55,184.0,615.84,488.76
2018,2,5,8,30,736.0,48.0,0.8,16.1,235.0,726.51,570.22
2018,2,5,8,45,776.0,51.5,0.9,16.65,282.0,786.14,611.41
2018,2,5,9,0,816.0,55.0,1.0,17.2,329.0,844.77,650.77
2018,2,5,9,15,844.5,57.0,1.2,17.85,372.0,879.04,673.58
2018,2,5,9,30,873.0,59.0,1.4,18.5,415.0,920.64,701.02
2018,2,5,9,45,894.0,60.0,1.6,19.2,453.5,950.99,720.16
2018,2,5,10,0,915.0,61.0,1.8,19.9,492.0,978.2,737.05
2018,2,5,10,15,926.5,62.0,1.95,20.3,523.0,992.71,745.6
2018,2,5,10,30,938.0,63.0,2.1,20.7,554.0,1003.43,751.82
2018,2,5,10,45,945.0,64.5,2.25,21.15,578.5,1006.52,752.96
2018,2,5,11,0,952.0,66.0,2.4,21.6,603.0,1005.58,751.58
2018,2,5,11,15,956.5,67.0,2.55,21.75,620.0,997.52,746.49
2018,2,5,11,30,961.0,68.0,2.7,21.9,637.0,985.43,738.83
2018,2,5,11,45,963.0,69.0,2.85,22.1,646.5,967.03,726.87
2018,2,5,12,0,965.0,70.0,3.0,22.3,656.0,944.75,712.34
2018,2,5,12,15,963.0,71.0,3.0,22.35,657.0,915.23,692.18
2018,2,5,12,30,961.0,72.0,3.0,22.4,658.0,882.26,669.72
2018,2,5,12,45,955.5,73.0,3.05,22.4,650.5,843.2,643.48
2018,2,5,13,0,950.0,74.0,3.1,22.4,643.0,801.27,615.06
2018,2,5,13,15,946.0,73.0,3.05,22.35,628.5,755.51,583.28
2018,2,5,13,30,942.0,72.0,3.0,22.3,614.0,707.24,547.96
2018,2,5,13,45,934.5,71.0,2.95,22.2,591.5,654.52,507.73
2018,2,5,14,0,927.0,70.0,2.9,22.1,569.0,600.06,465.12
2018,2,5,14,15,915.0,68.5,2.8,21.85,539.0,541.32,418.12
2018,2,5,14,30,903.0,67.0,2.7,21.6,509.0,481.84,369.07
2018,2,5,14,45,880.5,65.0,2.6,21.35,470.5,417.27,314.7
2018,2,5,15,0,858.0,63.0,2.5,21.1,432.0,353.77,259.73
2018,2,5,15,15,839.5,60.5,2.5,21.1,393.0,292.25,205.16
2018,2,5,15,30,821.0,58.0,2.5,21.1,354.0,229.85,150.07
2018,2,5,15,45,703.0,65.0,1.85,19.5,295.5,164.06,99.5
2018,2,5,16,0,585.0,72.0,1.2,17.9,237.0,108.66,63.01
2018,2,5,16,15,489.0,64.5,1.2,17.0,185.5,59.14,38.75
2018,2,5,16,30,393.0,57.0,1.2,16.1,134.0,45.3,34.4
2018,2,5,16,45,427.5,43.5,1.25,15.15,106.0,35.42,25.4
2018,2,5,17,0,462.0,30.0,1.3,14.2,78.0,27.23,17.43
2018,2,5,17,15,289.0,20.5,1.25,14.05,45.0,17.14,1.42
2018,2,5,17,30,116.0,11.0,1.2,13.9,12.0,9.39,0.0
2018,2,5,17,45,58.0,5.5,1.2,13.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,6,45,15.5,2.0,1.1,8.85,1.5,0.0,0.0
2018,2,6,7,0,31.0,4.0,1.0,9.2,3.0,0.0,0.0
2018,2,6,7,15,211.5,15.0,1.05,10.15,29.5,153.54,0.0
2018,2,6,7,30,392.0,26.0,1.1,11.1,56.0,351.8,248.35
2018,2,6,7,45,524.5,31.5,1.1,12.05,102.0,470.17,377.22
2018,2,6,8,0,657.0,37.0,1.1,13.0,148.0,602.41,483.76
2018,2,6,8,15,718.5,41.0,1.15,13.65,197.0,680.99,544.58
2018,2,6,8,30,780.0,45.0,1.2,14.3,246.0,760.84,602.94
2018,2,6,8,45,819.0,48.0,1.25,15.0,294.0,810.83,636.91
2018,2,6,9,0,858.0,51.0,1.3,15.7,342.0,868.37,674.75
2018,2,6,9,15,885.5,52.5,1.45,16.35,386.0,911.53,702.8
2018,2,6,9,30,913.0,54.0,1.6,17.0,430.0,952.36,728.74
2018,2,6,9,45,933.0,55.0,1.8,17.65,469.5,982.46,747.71
2018,2,6,10,0,953.0,56.0,2.0,18.3,509.0,1009.22,764.31
2018,2,6,10,15,966.0,57.5,2.1,18.75,542.0,1026.22,773.64
2018,2,6,10,30,979.0,59.0,2.2,19.2,575.0,1039.24,780.51
2018,2,6,10,45,987.5,59.5,2.3,19.6,600.5,1042.39,781.17
2018,2,6,11,0,996.0,60.0,2.4,20.0,626.0,1041.35,779.31
2018,2,6,11,15,1001.5,60.0,2.4,20.2,643.5,1032.53,772.0
2018,2,6,11,30,1007.0,60.0,2.4,20.4,661.0,1019.5,762.18
2018,2,6,11,45,1009.5,61.0,2.45,20.6,671.0,1000.78,749.35
2018,2,6,12,0,1012.0,62.0,2.5,20.8,681.0,977.97,733.95
2018,2,6,12,15,1010.5,63.0,2.45,20.85,682.5,947.7,713.1
2018,2,6,12,30,1009.0,64.0,2.4,20.9,684.0,913.76,689.91
2018,2,6,12,45,1005.0,65.0,2.4,20.95,677.0,874.31,663.41
2018,2,6,13,0,1001.0,66.0,2.4,21.0,670.0,831.7,634.64
2018,2,6,13,15,995.5,66.0,2.4,20.95,654.5,783.95,602.29
2018,2,6,13,30,990.0,66.0,2.4,20.9,639.0,733.61,566.63
2018,2,6,13,45,980.5,65.0,2.35,20.85,615.0,677.4,524.12
2018,2,6,14,0,971.0,64.0,2.3,20.8,591.0,619.53,479.21
2018,2,6,14,15,959.0,63.0,2.25,20.5,560.5,559.0,431.34
2018,2,6,14,30,947.0,62.0,2.2,20.2,530.0,497.63,381.15
2018,2,6,14,45,929.5,61.0,2.1,19.95,493.0,433.52,326.98
2018,2,6,15,0,912.0,60.0,2.0,19.7,456.0,369.77,271.52
2018,2,6,15,15,888.5,58.0,2.0,19.7,413.5,304.06,213.53
2018,2,6,15,30,865.0,56.0,2.0,19.7,371.0,240.03,157.03
2018,2,6,15,45,830.5,53.0,1.55,18.2,324.0,175.42,103.58
2018,2,6,16,0,796.0,50.0,1.1,16.7,277.0,111.53,57.45
2018,2,6,16,15,744.0,46.0,1.15,15.9,228.5,53.04,30.6
2018,2,6,16,30,692.0,42.0,1.2,15.1,180.0,37.51,27.71
2018,2,6,16,45,603.0,36.0,1.2,14.25,133.0,32.36,22.87
2018,2,6,17,0,514.0,30.0,1.2,13.4,86.0,27.3,17.7
2018,2,6,17,15,327.0,21.0,1.2,13.25,50.0,17.58,3.44
2018,2,6,17,30,140.0,12.0,1.2,13.1,14.0,10.24,0.0
2018,2,6,17,45,70.0,6.0,1.2,12.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,29.5,3.0,1.25,8.9,2.5,0.0,0.0
2018,2,7,7,0,59.0,6.0,1.2,9.2,5.0,0.0,0.0
2018,2,7,7,15,227.5,16.5,1.35,10.25,32.0,165.64,0.0
2018,2,7,7,30,396.0,27.0,1.5,11.3,59.0,357.92,260.71
2018,2,7,7,45,504.0,33.5,1.65,12.35,102.5,457.05,369.91
2018,2,7,8,0,612.0,40.0,1.8,13.4,146.0,570.94,464.37
2018,2,7,8,15,673.0,44.5,1.85,14.1,193.5,648.77,525.92
2018,2,7,8,30,734.0,49.0,1.9,14.8,241.0,727.8,584.9
2018,2,7,8,45,773.0,53.0,1.95,15.45,288.0,787.39,626.82
2018,2,7,9,0,812.0,57.0,2.0,16.1,335.0,845.96,666.29
2018,2,7,9,15,839.5,58.5,2.15,16.95,378.0,878.65,686.67
2018,2,7,9,30,867.0,60.0,2.3,17.8,421.0,918.64,711.82
2018,2,7,9,45,886.5,61.5,2.45,18.6,459.0,948.33,729.44
2018,2,7,10,0,906.0,63.0,2.6,19.4,497.0,974.82,744.76
2018,2,7,10,15,918.5,65.0,2.65,19.85,529.5,991.69,753.53
2018,2,7,10,30,931.0,67.0,2.7,20.3,562.0,1004.74,759.9
2018,2,7,10,45,939.5,67.5,2.7,20.8,586.5,1007.96,759.19
2018,2,7,11,0,948.0,68.0,2.7,21.3,611.0,1007.17,756.09
2018,2,7,11,15,953.0,69.0,2.65,21.5,628.5,999.61,749.1
2018,2,7,11,30,958.0,70.0,2.6,21.7,646.0,988.0,739.69
2018,2,7,11,45,960.0,70.5,2.6,21.9,655.0,968.98,726.04
2018,2,7,12,0,962.0,71.0,2.6,22.1,664.0,946.1,710.01
2018,2,7,12,15,958.5,72.5,2.5,22.2,664.5,915.9,688.58
2018,2,7,12,30,955.0,74.0,2.4,22.3,665.0,882.3,665.0
2018,2,7,12,45,948.0,76.0,2.35,22.35,657.5,843.28,638.32
2018,2,7,13,0,941.0,78.0,2.3,22.4,650.0,801.45,609.65
2018,2,7,13,15,935.5,77.0,2.2,22.35,634.5,754.84,577.38
2018,2,7,13,30,930.0,76.0,2.1,22.3,619.0,705.86,541.73
2018,2,7,13,45,921.5,75.5,2.0,22.25,596.5,653.43,501.97
2018,2,7,14,0,913.0,75.0,1.9,22.2,574.0,599.36,460.0
2018,2,7,14,15,900.5,73.5,1.8,21.95,544.0,540.86,413.91
2018,2,7,14,30,888.0,72.0,1.7,21.7,514.0,481.7,365.87
2018,2,7,14,45,870.0,70.5,1.55,21.45,478.0,419.98,314.25
2018,2,7,15,0,852.0,69.0,1.4,21.2,442.0,358.02,261.06
2018,2,7,15,15,827.5,66.0,1.4,21.2,400.5,293.78,205.39
2018,2,7,15,30,803.0,63.0,1.4,21.2,359.0,231.56,151.37
2018,2,7,15,45,766.5,60.0,1.1,19.8,313.5,169.84,100.98
2018,2,7,16,0,730.0,57.0,0.8,18.4,268.0,112.23,60.04
2018,2,7,16,15,673.5,52.5,0.85,17.5,220.5,57.28,34.61
2018,2,7,16,30,617.0,48.0,0.9,16.6,173.0,42.35,31.81
2018,2,7,16,45,525.0,41.0,1.0,15.7,127.5,33.53,23.79
2018,2,7,17,0,433.0,34.0,1.1,14.8,82.0,28.23,18.49
2018,2,7,17,15,278.0,23.5,1.1,14.35,48.5,19.68,6.02
2018,2,7,17,30,123.0,13.0,1.1,13.9,15.0,11.1,0.0
2018,2,7,17,45,61.5,6.5,1.1,13.45,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,6,45,29.0,3.5,0.95,10.75,3.0,0.0,0.0
2018,2,8,7,0,58.0,7.0,0.9,11.0,6.0,0.0,0.0
2018,2,8,7,15,225.0,17.5,0.9,11.9,33.5,165.0,0.0
2018,2,8,7,30,392.0,28.0,0.9,12.8,61.0,358.46,264.5
2018,2,8,7,45,500.5,35.0,0.9,13.65,105.0,466.54,372.97
2018,2,8,8,0,609.0,42.0,0.9,14.5,149.0,571.43,457.46
2018,2,8,8,15,671.0,47.0,0.9,15.1,197.5,651.0,518.09
2018,2,8,8,30,733.0,52.0,0.9,15.7,246.0,731.77,575.93
2018,2,8,8,45,772.5,55.5,0.95,16.35,293.0,791.31,616.28
2018,2,8,9,0,812.0,59.0,1.0,17.0,340.0,849.76,654.29
2018,2,8,9,15,841.0,60.5,0.95,17.8,383.5,894.05,679.29
2018,2,8,9,30,870.0,62.0,0.9,18.6,427.0,925.49,694.96
2018,2,8,9,45,890.5,63.5,0.9,19.4,466.0,956.19,710.77
2018,2,8,10,0,911.0,65.0,0.9,20.2,505.0,983.71,724.24
2018,2,8,10,15,924.0,66.0,1.0,20.7,537.0,999.72,733.13
2018,2,8,10,30,937.0,67.0,1.1,21.2,569.0,1011.94,739.81
2018,2,8,10,45,946.0,68.0,1.15,21.7,594.5,1016.3,740.7
2018,2,8,11,0,955.0,69.0,1.2,22.2,620.0,1016.59,739.27
2018,2,8,11,15,961.0,69.5,1.3,22.4,637.5,1009.24,734.95
2018,2,8,11,30,967.0,70.0,1.4,22.6,655.0,997.79,728.18
2018,2,8,11,45,970.0,70.0,1.45,22.8,664.5,978.87,715.93
2018,2,8,12,0,973.0,70.0,1.5,23.0,674.0,956.02,701.3
2018,2,8,12,15,974.0,70.0,1.55,23.05,675.5,927.57,683.49
2018,2,8,12,30,975.0,70.0,1.6,23.1,677.0,895.46,663.26
2018,2,8,12,45,973.5,69.0,1.65,23.15,670.0,856.68,638.48
2018,2,8,13,0,972.0,68.0,1.7,23.2,663.0,814.73,611.36
2018,2,8,13,15,967.5,67.5,1.75,23.15,648.0,768.19,581.03
2018,2,8,13,30,963.0,67.0,1.8,23.1,633.0,719.1,547.39
2018,2,8,13,45,955.5,66.5,1.8,23.0,610.5,665.8,508.16
2018,2,8,14,0,948.0,66.0,1.8,22.9,588.0,610.69,466.38
2018,2,8,14,15,937.0,64.5,1.8,22.7,558.0,551.19,420.15
2018,2,8,14,30,926.0,63.0,1.8,22.5,528.0,490.81,371.57
2018,2,8,14,45,910.0,61.0,1.75,22.25,491.5,427.33,318.86
2018,2,8,15,0,894.0,59.0,1.7,22.0,455.0,364.11,264.69
2018,2,8,15,15,871.5,57.5,1.7,22.0,413.5,300.1,208.78
2018,2,8,15,30,849.0,56.0,1.7,22.0,372.0,237.66,154.19
2018,2,8,15,45,816.0,53.0,1.35,20.5,326.0,174.12,102.11
2018,2,8,16,0,783.0,50.0,1.0,19.0,280.0,110.99,56.8
2018,2,8,16,15,733.0,46.0,1.05,18.05,232.0,53.2,30.24
2018,2,8,16,30,683.0,42.0,1.1,17.1,184.0,37.36,27.37
2018,2,8,16,45,598.5,36.5,1.15,16.2,137.0,32.67,23.02
2018,2,8,17,0,514.0,31.0,1.2,15.3,90.0,28.09,18.43
2018,2,8,17,15,345.5,22.5,1.2,14.95,54.0,18.81,6.6
2018,2,8,17,30,177.0,14.0,1.2,14.6,18.0,11.95,0.0
2018,2,8,17,45,88.5,7.0,1.2,14.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,6,45,41.0,3.5,0.85,11.15,3.0,0.0,0.0
2018,2,9,7,0,82.0,7.0,0.8,11.4,6.0,0.0,0.0
2018,2,9,7,15,273.0,16.5,0.9,12.2,36.0,196.39,0.0
2018,2,9,7,30,464.0,26.0,1.0,13.0,66.0,398.55,298.48
2018,2,9,7,45,564.5,31.5,1.05,13.85,111.5,502.39,401.08
2018,2,9,8,0,665.0,37.0,1.1,14.7,157.0,610.85,488.09
2018,2,9,8,15,722.0,41.0,1.2,15.3,205.5,686.12,546.16
2018,2,9,8,30,779.0,45.0,1.3,15.9,254.0,753.9,595.72
2018,2,9,8,45,815.5,47.5,1.4,16.5,301.5,809.55,634.28
2018,2,9,9,0,852.0,50.0,1.5,17.1,349.0,864.36,670.75
2018,2,9,9,15,876.5,52.0,1.6,17.8,392.5,905.69,696.56
2018,2,9,9,30,901.0,54.0,1.7,18.5,436.0,944.54,720.18
2018,2,9,9,45,918.0,55.5,1.85,19.2,474.5,972.55,736.79
2018,2,9,10,0,935.0,57.0,2.0,19.9,513.0,997.16,751.07
2018,2,9,10,15,947.0,58.5,2.15,20.45,545.5,1013.22,760.08
2018,2,9,10,30,959.0,60.0,2.3,21.0,578.0,1025.35,766.62
2018,2,9,10,45,967.5,60.5,2.5,21.55,603.0,1028.64,767.99
2018,2,9,11,0,976.0,61.0,2.7,22.1,628.0,1027.8,766.76
2018,2,9,11,15,981.5,62.0,2.8,22.4,646.0,1020.53,761.14
2018,2,9,11,30,987.0,63.0,2.9,22.7,664.0,1009.06,752.95
2018,2,9,11,45,990.0,63.5,3.0,23.0,674.0,990.47,740.17
2018,2,9,12,0,993.0,64.0,3.1,23.3,684.0,967.85,724.82
2018,2,9,12,15,992.5,65.0,3.2,23.35,686.0,938.84,705.9
2018,2,9,12,30,992.0,66.0,3.3,23.4,688.0,906.13,684.44
2018,2,9,12,45,988.5,66.5,3.35,23.5,681.0,866.92,657.97
2018,2,9,13,0,985.0,67.0,3.4,23.6,674.0,824.57,629.18
2018,2,9,13,15,980.0,67.0,3.4,23.5,659.0,777.65,597.17
2018,2,9,13,30,975.0,67.0,3.4,23.4,644.0,728.14,561.99
2018,2,9,13,45,960.0,67.5,3.4,23.3,618.5,670.64,518.59
2018,2,9,14,0,945.0,68.0,3.4,23.2,593.0,612.01,473.15
2018,2,9,14,15,910.0,70.0,3.3,22.85,554.0,543.83,419.44
2018,2,9,14,30,875.0,72.0,3.2,22.5,515.0,477.26,365.46
2018,2,9,14,45,861.5,70.0,3.1,22.15,481.0,417.44,314.91
2018,2,9,15,0,848.0,68.0,3.0,21.8,447.0,356.8,262.21
2018,2,9,15,15,852.0,62.5,3.0,21.8,413.0,299.83,210.62
2018,2,9,15,30,856.0,57.0,3.0,21.8,379.0,240.5,157.04
2018,2,9,15,45,783.5,57.5,2.25,20.2,324.5,170.78,101.21
2018,2,9,16,0,711.0,58.0,1.5,18.6,270.0,111.85,60.41
2018,2,9,16,15,557.5,61.0,1.45,17.55,209.5,58.1,36.5
2018,2,9,16,30,404.0,64.0,1.4,16.5,149.0,48.53,37.29
2018,2,9,16,45,372.5,50.0,1.35,15.45,113.0,40.31,29.82
2018,2,9,17,0,341.0,36.0,1.3,14.4,77.0,29.48,19.78
2018,2,9,17,15,236.5,25.0,1.3,14.25,47.0,20.76,8.86
2018,2,9,17,30,132.0,14.0,1.3,14.1,17.0,11.95,0.0
2018,2,9,17,45,66.0,7.0,1.25,13.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,6,45,22.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,2,10,7,0,45.0,5.0,0.8,8.5,5.0,4.27,0.0
2018,2,10,7,15,104.0,18.5,0.95,9.15,26.0,85.34,0.0
2018,2,10,7,30,163.0,32.0,1.1,9.8,47.0,202.58,156.64
2018,2,10,7,45,287.0,44.0,1.25,10.45,89.5,314.09,260.36
2018,2,10,8,0,411.0,56.0,1.4,11.1,132.0,440.42,366.86
2018,2,10,8,15,566.5,54.5,1.55,11.75,191.0,582.79,480.11
2018,2,10,8,30,722.0,53.0,1.7,12.4,250.0,725.34,587.56
2018,2,10,8,45,775.5,54.0,1.85,13.1,299.5,793.77,635.93
2018,2,10,9,0,829.0,55.0,2.0,13.8,349.0,851.88,675.8
2018,2,10,9,15,854.0,57.5,2.3,14.6,392.5,893.86,704.35
2018,2,10,9,30,879.0,60.0,2.6,15.4,436.0,933.45,730.68
2018,2,10,9,45,895.5,62.0,2.9,16.2,474.0,961.3,748.37
2018,2,10,10,0,912.0,64.0,3.2,17.0,512.0,985.81,763.59
2018,2,10,10,15,924.5,65.5,3.3,17.3,544.5,1002.12,772.93
2018,2,10,10,30,937.0,67.0,3.4,17.6,577.0,1014.59,779.79
2018,2,10,10,45,945.5,68.0,3.55,17.95,602.0,1018.51,781.19
2018,2,10,11,0,954.0,69.0,3.7,18.3,627.0,1018.34,780.02
2018,2,10,11,15,959.0,69.5,3.75,18.45,644.5,1010.06,773.33
2018,2,10,11,30,964.0,70.0,3.8,18.6,662.0,997.69,764.09
2018,2,10,11,45,933.0,82.0,3.85,18.75,662.0,962.18,739.02
2018,2,10,12,0,902.0,94.0,3.9,18.9,662.0,923.56,711.95
2018,2,10,12,15,886.5,99.5,3.9,18.95,658.5,897.4,693.6
2018,2,10,12,30,871.0,105.0,3.9,19.0,655.0,859.22,666.67
2018,2,10,12,45,777.0,134.0,3.95,19.05,621.0,785.09,614.08
2018,2,10,13,0,683.0,163.0,4.0,19.1,587.0,709.21,557.64
2018,2,10,13,15,745.0,138.5,4.1,19.05,591.0,694.88,548.11
2018,2,10,13,30,807.0,114.0,4.2,19.0,595.0,670.87,530.42
2018,2,10,13,45,793.0,112.5,4.25,18.95,571.0,618.11,489.29
2018,2,10,14,0,779.0,111.0,4.3,18.9,547.0,564.62,446.78
2018,2,10,14,15,827.5,93.0,4.3,18.6,534.5,526.88,415.51
2018,2,10,14,30,876.0,75.0,4.3,18.3,522.0,481.31,376.35
2018,2,10,14,45,884.5,69.0,4.3,18.05,493.5,426.25,327.97
2018,2,10,15,0,893.0,63.0,4.3,17.8,465.0,368.76,275.93
2018,2,10,15,15,856.5,62.5,4.3,17.8,419.5,301.55,215.9
2018,2,10,15,30,820.0,62.0,4.3,17.8,374.0,235.38,157.21
2018,2,10,15,45,779.0,58.5,3.7,16.7,325.5,171.23,103.44
2018,2,10,16,0,738.0,55.0,3.1,15.6,277.0,111.77,60.1
2018,2,10,16,15,630.0,55.5,2.75,14.6,222.5,55.45,33.7
2018,2,10,16,30,522.0,56.0,2.4,13.6,168.0,44.59,34.26
2018,2,10,16,45,408.5,48.0,2.1,12.6,122.0,38.62,28.73
2018,2,10,17,0,295.0,40.0,1.8,11.6,76.0,30.94,21.39
2018,2,10,17,15,215.0,26.5,1.75,11.15,46.5,21.97,10.67
2018,2,10,17,30,135.0,13.0,1.7,10.7,17.0,11.1,0.0
2018,2,10,17,45,67.5,6.5,1.65,10.3,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,45,38.0,3.5,1.15,7.15,3.5,0.0,0.0
2018,2,11,7,0,76.0,7.0,1.1,7.5,7.0,53.57,0.0
2018,2,11,7,15,259.5,18.0,1.35,8.45,39.0,221.64,0.0
2018,2,11,7,30,443.0,29.0,1.6,9.4,71.0,386.44,303.43
2018,2,11,7,45,543.0,35.5,1.85,10.35,117.0,491.44,403.26
2018,2,11,8,0,643.0,42.0,2.1,11.3,163.0,600.93,494.04
2018,2,11,8,15,701.0,46.5,2.3,12.1,212.0,677.73,555.1
2018,2,11,8,30,759.0,51.0,2.5,12.9,261.0,755.54,613.82
2018,2,11,8,45,796.5,54.0,2.7,13.65,308.5,813.46,655.37
2018,2,11,9,0,834.0,57.0,2.9,14.4,356.0,870.17,694.6
2018,2,11,9,15,858.5,60.0,3.05,14.95,400.0,902.79,715.61
2018,2,11,9,30,883.0,63.0,3.2,15.5,444.0,942.69,741.54
2018,2,11,9,45,900.0,64.5,3.35,16.05,482.5,970.35,758.4
2018,2,11,10,0,917.0,66.0,3.5,16.6,521.0,994.69,772.91
2018,2,11,10,15,862.5,85.5,3.6,16.8,534.5,980.11,761.02
2018,2,11,10,30,808.0,105.0,3.7,17.0,548.0,948.59,737.72
2018,2,11,10,45,854.5,96.5,3.8,17.25,583.5,978.25,757.44
2018,2,11,11,0,901.0,88.0,3.9,17.5,619.0,992.26,765.81
2018,2,11,11,15,905.0,89.5,4.0,17.45,636.0,984.52,760.21
2018,2,11,11,30,909.0,91.0,4.1,17.4,653.0,972.9,752.22
2018,2,11,11,45,774.0,137.5,4.2,17.35,621.0,897.17,699.09
2018,2,11,12,0,639.0,184.0,4.3,17.3,589.0,803.41,632.34
2018,2,11,12,15,528.0,217.0,4.25,16.9,552.0,712.33,563.93
2018,2,11,12,30,417.0,250.0,4.2,16.5,515.0,631.35,501.64
2018,2,11,12,45,237.5,251.0,4.15,16.1,401.5,454.11,363.94
