Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,12.38,0.0
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
2018,2,21,18,15,5.0,0.5,1.1,5.0,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,100.73,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,178.62,140.28
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,203.81,172.99
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,142.86,121.77
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,81.22,66.16
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,111.11,92.87
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,155.71,131.74
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,204.16,173.7
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,253.26,215.39
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,365.64,310.39
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,461.03,388.62
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,669.71,557.04
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,850.26,693.43
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,779.03,636.54
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,712.49,582.12
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,784.39,638.18
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,860.0,694.62
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,816.46,660.04
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,778.37,629.71
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,718.68,582.42
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,643.98,523.46
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,552.37,450.29
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,449.35,366.99
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,465.08,380.81
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,477.45,391.42
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,578.29,475.5
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,640.24,526.76
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,596.45,491.07
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,551.13,453.66
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,451.78,371.4
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,365.03,299.14
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,257.35,210.19
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,170.96,139.81
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,160.1,130.15
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,147.23,118.37
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,117.37,93.52
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,89.96,71.08
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,75.44,60.25
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,66.62,55.54
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,52.07,42.12
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,37.36,28.35
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,25.09,16.63
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,12.7,3.02
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,7.26,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,8.96,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,195.78,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,352.82,286.26
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,489.13,416.47
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,584.34,500.1
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,682.51,581.75
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,754.86,638.9
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,827.47,693.79
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,883.63,734.33
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,927.94,764.96
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,968.83,792.11
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,1006.98,817.03
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,1036.24,835.69
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,1061.85,851.76
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,1076.23,859.8
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,1086.48,865.14
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,1089.09,864.54
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,1087.34,861.13
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,1077.51,853.16
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,1063.35,842.35
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,1042.07,826.16
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,1016.66,807.21
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,984.26,783.53
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,948.18,757.25
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,907.5,727.6
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,863.62,695.5
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,814.65,659.5
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,762.99,620.23
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,706.8,575.16
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,648.66,527.36
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,586.78,475.3
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,523.84,420.76
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,457.81,362.0
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,391.82,301.66
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,324.02,238.92
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,257.58,177.52
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,187.68,116.59
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,123.8,68.61
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,62.21,39.86
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,47.24,37.9
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,42.82,33.84
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,38.47,29.62
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,29.44,20.77
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,23.76,11.75
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,13.23,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,72.03,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,184.38,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,333.4,268.96
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,474.2,394.97
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,566.17,470.8
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,654.81,539.69
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,726.92,593.69
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,799.14,645.47
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,854.28,682.52
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,907.72,717.41
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,948.31,743.86
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,986.0,768.09
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,1002.0,777.46
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,1025.45,792.19
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,1036.06,799.06
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,1042.64,803.37
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,1027.44,793.05
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,1020.04,788.27
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,1017.65,787.31
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,1022.4,791.28
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,1000.79,776.98
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,975.37,760.16
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,945.58,740.7
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,912.23,718.49
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,854.01,677.74
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,787.83,630.91
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,714.66,575.41
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,641.35,518.28
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,635.04,514.46
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,614.31,497.74
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,548.09,442.98
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,484.0,388.7
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,385.68,307.4
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,303.98,240.7
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,246.76,192.64
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,201.6,155.65
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,167.45,124.37
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,126.93,90.34
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,88.3,68.64
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,76.05,63.8
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,61.26,50.29
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,46.97,36.97
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,33.02,23.71
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,18.58,8.41
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,10.24,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,84.67,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,214.04,45.63
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,355.61,290.58
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,489.73,410.69
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,573.54,481.4
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,670.72,558.47
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,742.27,612.7
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,813.94,664.84
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,869.35,703.77
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,923.04,740.5
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,954.69,759.77
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,993.73,784.21
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,1021.91,800.23
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,1046.54,813.82
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,1061.34,821.3
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,1072.07,826.24
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,1075.09,825.8
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,1073.82,822.73
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,1064.08,814.95
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,1050.09,804.55
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,1029.53,789.41
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,1004.9,771.69
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,973.19,750.04
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,937.83,725.86
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,896.54,697.42
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,852.15,666.61
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,803.85,632.69
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,752.91,595.44
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,697.51,552.46
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,640.21,506.88
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,578.96,457.23
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,516.75,405.14
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,451.82,349.1
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,387.06,291.57
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,320.05,231.16
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,251.57,169.7
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,185.41,113.48
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,122.48,67.34
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,62.33,40.15
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,48.64,38.58
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,44.32,34.73
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,36.76,27.71
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,30.54,21.57
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,24.45,13.5
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,14.08,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.56,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,4.92,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,11.1,3.69
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,17.29,9.43
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,35.98,26.05
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,58.03,45.57
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,74.45,60.01
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,90.8,74.18
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,81.28,65.63
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,73.3,58.45
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,95.4,77.38
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,117.7,96.24
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,125.51,102.56
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,133.35,108.9
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,92.89,74.29
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,56.49,43.04
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,47.75,35.5
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,39.01,27.95
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,60.72,46.46
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,82.66,65.01
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,110.86,88.79
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,139.29,112.56
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,137.54,111.08
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,135.72,109.61
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,176.85,144.35
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,208.73,171.05
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,167.62,136.7
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,123.78,99.9
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,122.42,98.82
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,121.15,97.8
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,128.23,103.91
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,135.18,109.95
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,174.18,142.46
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,204.98,166.83
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,171.0,138.67
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,144.8,117.85
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,115.03,93.43
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,87.35,70.68
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,77.33,61.67
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,70.67,59.44
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,61.45,50.94
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,50.97,41.03
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,37.55,28.16
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,22.94,12.95
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,13.23,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,20.37,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,57.8,26.0
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,139.74,114.98
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,204.91,175.88
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,339.28,295.11
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,468.27,405.91
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,633.91,539.18
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,796.97,662.73
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,822.4,677.37
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,850.54,694.81
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,926.06,746.91
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,995.49,792.82
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,1024.12,808.57
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,1049.1,822.11
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,1064.74,830.27
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,1076.32,835.88
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,1079.41,835.75
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,1078.2,832.97
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,1069.43,825.89
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,1056.32,816.1
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,1036.43,801.85
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,1012.37,784.9
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,980.57,763.07
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,945.01,738.63
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,905.18,710.94
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,862.0,680.69
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,813.17,646.17
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,761.61,608.44
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,705.65,564.43
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,647.73,517.75
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,585.55,466.67
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,522.4,413.15
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,456.48,355.72
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,390.66,296.67
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,323.09,235.11
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,256.77,174.71
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,186.62,114.49
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,122.64,67.31
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,61.33,40.1
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,48.73,39.01
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,44.38,35.11
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,40.08,31.02
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,30.96,22.23
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,25.26,15.2
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,15.79,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,111.19,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,264.65,160.25
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,388.25,321.68
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,502.07,421.48
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,588.55,492.87
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,677.93,562.45
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,710.33,584.51
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,746.21,608.15
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,804.06,647.16
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,854.59,679.35
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,886.82,698.93
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,909.37,711.72
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,795.41,628.01
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,660.49,525.07
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,691.53,548.4
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,741.52,583.09
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,718.49,564.93
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,714.17,560.54
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,770.97,602.37
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,804.58,627.14
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,796.23,620.34
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,785.06,611.96
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,789.33,616.66
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,794.71,621.69
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,819.96,641.6
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,821.03,642.71
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,758.77,598.21
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,691.56,547.35
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,642.8,510.3
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,592.14,470.5
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,521.35,413.79
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,455.01,359.53
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,405.75,316.74
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,351.67,268.09
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,280.59,209.17
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,221.91,162.6
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,171.56,122.96
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,131.22,94.82
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,87.24,66.52
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,65.94,54.22
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,58.1,47.16
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,51.16,40.66
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,37.83,28.1
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,24.15,14.4
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,14.51,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.28,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,33.61,23.58
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,70.36,56.98
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,45.52,35.12
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,25.57,16.7
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,24.74,15.97
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,23.92,15.2
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,26.83,17.66
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,29.75,20.09
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,83.21,66.4
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,155.02,127.45
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,133.99,108.85
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,125.19,100.69
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,196.7,161.47
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,256.68,211.78
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,301.08,247.53
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,345.11,282.67
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,336.21,274.74
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,327.45,267.09
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,249.05,202.46
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,164.51,132.13
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,168.24,135.49
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,180.73,146.01
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,130.54,104.12
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,91.14,71.02
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,115.39,91.45
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,139.22,111.42
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,125.91,100.41
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,112.86,89.62
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,91.5,71.83
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,70.67,54.42
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,69.39,53.48
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,68.12,52.54
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,76.62,59.77
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,84.06,66.01
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,82.31,64.64
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,80.09,62.99
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,60.91,47.14
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,42.19,32.67
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,33.88,25.1
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,25.58,17.43
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,17.71,10.09
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,9.87,2.57
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,5.55,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.85,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,12.8,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,28.91,15.6
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,64.05,49.65
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,97.12,79.89
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,118.75,99.78
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,141.78,120.39
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,139.22,117.61
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,136.32,114.33
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,199.75,168.46
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,264.27,222.16
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,262.34,219.2
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,260.34,216.39
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,385.89,321.71
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,514.3,425.36
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,623.62,511.8
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,753.84,611.06
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,709.71,575.16
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,685.65,555.07
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,742.52,598.93
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,777.35,625.8
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,737.81,594.07
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,682.98,551.33
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,652.12,527.07
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,620.91,502.35
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,497.93,405.15
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,397.93,324.16
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,268.91,219.6
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,155.84,125.68
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,123.21,98.62
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,91.75,72.27
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,105.98,84.44
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,119.91,96.35
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,118.03,95.0
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,116.16,93.71
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,104.47,84.04
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,92.97,74.51
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,100.57,80.55
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,102.86,82.27
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,90.03,72.32
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,78.36,65.98
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,61.44,50.6
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,44.95,35.36
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,32.52,23.63
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,19.92,11.35
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,10.93,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.71,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,16.9,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,41.87,26.8
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,178.01,149.36
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,316.38,270.69
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,483.82,412.39
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,663.62,554.19
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,705.89,583.48
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,746.27,611.24
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,738.67,602.89
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,723.92,589.67
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,625.53,512.5
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,504.62,415.81
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,444.86,366.64
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,360.57,297.13
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,489.15,401.21
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,619.2,501.04
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,435.43,354.88
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,237.65,192.63
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,441.94,360.99
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,640.55,514.13
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,749.67,596.24
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,836.95,661.43
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,753.26,598.04
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,677.49,540.63
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,676.19,541.3
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,670.1,537.57
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,546.6,441.38
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,437.38,354.56
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,434.88,353.53
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,418.23,340.36
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,386.97,314.57
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,355.99,288.61
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,316.14,255.0
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,275.93,220.27
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,245.69,192.73
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,213.93,163.78
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,148.46,110.63
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,92.03,66.84
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,64.5,47.84
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,51.29,41.63
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,47.92,38.55
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,44.75,35.45
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,36.84,27.76
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,27.05,17.78
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,15.57,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,4.27,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
