Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,4,5,15,71.5,11.0,0.5,9.8,15.5,31.58,0.0
2018,5,4,5,30,143.0,22.0,0.5,10.4,31.0,91.72,36.19
2018,5,4,5,45,165.5,38.5,0.55,11.0,58.0,136.96,105.28
2018,5,4,6,0,188.0,55.0,0.6,11.6,85.0,164.91,133.03
2018,5,4,6,15,272.5,67.5,0.65,12.15,128.5,245.18,201.94
2018,5,4,6,30,357.0,80.0,0.7,12.7,172.0,323.56,267.42
2018,5,4,6,45,389.0,96.5,0.75,13.25,217.5,380.98,313.59
2018,5,4,7,0,421.0,113.0,0.8,13.8,263.0,440.36,359.61
2018,5,4,7,15,417.5,134.0,0.8,14.55,303.0,480.41,388.05
2018,5,4,7,30,414.0,155.0,0.8,15.3,343.0,518.49,414.06
2018,5,4,7,45,433.0,172.0,0.8,16.05,389.0,568.49,448.36
2018,5,4,8,0,452.0,189.0,0.8,16.8,435.0,618.1,481.17
2018,5,4,8,15,435.0,214.5,0.75,17.7,469.0,644.44,494.99
2018,5,4,8,30,418.0,240.0,0.7,18.6,503.0,667.5,506.36
2018,5,4,8,45,485.5,235.0,0.7,19.55,561.5,734.2,549.93
2018,5,4,9,0,553.0,230.0,0.7,20.5,620.0,801.4,591.87
2018,5,4,9,15,545.0,248.0,0.75,21.25,650.5,819.93,600.42
2018,5,4,9,30,537.0,266.0,0.8,22.0,681.0,835.36,607.58
2018,5,4,9,45,575.0,267.5,0.85,22.8,729.0,876.04,632.0
2018,5,4,10,0,613.0,269.0,0.9,23.6,777.0,918.53,656.71
2018,5,4,10,15,677.5,244.5,1.0,24.05,823.0,955.61,680.59
2018,5,4,10,30,742.0,220.0,1.1,24.5,869.0,987.96,700.22
2018,5,4,10,45,641.0,287.0,1.2,25.0,856.5,942.52,669.28
2018,5,4,11,0,540.0,354.0,1.3,25.5,844.0,893.96,635.78
2018,5,4,11,15,507.5,373.0,1.35,25.65,838.5,865.57,617.12
2018,5,4,11,30,475.0,392.0,1.4,25.8,833.0,835.17,596.81
2018,5,4,11,45,491.0,391.0,1.4,26.0,849.0,829.21,592.7
2018,5,4,12,0,507.0,390.0,1.4,26.2,865.0,820.09,586.27
2018,5,4,12,15,497.5,393.0,1.45,26.25,857.5,789.84,566.54
2018,5,4,12,30,488.0,396.0,1.5,26.3,850.0,758.09,545.78
2018,5,4,12,45,518.0,374.5,1.55,26.35,851.5,735.25,531.51
2018,5,4,13,0,548.0,353.0,1.6,26.4,853.0,708.78,514.29
2018,5,4,13,15,527.0,350.5,1.65,26.3,823.5,659.39,480.65
2018,5,4,13,30,506.0,348.0,1.7,26.2,794.0,610.56,446.82
2018,5,4,13,45,549.0,317.0,1.75,26.1,788.0,577.62,423.71
2018,5,4,14,0,592.0,286.0,1.8,26.0,782.0,539.7,395.82
2018,5,4,14,15,719.5,208.5,1.9,25.8,788.0,500.38,365.63
2018,5,4,14,30,847.0,131.0,2.0,25.6,794.0,449.21,323.84
2018,5,4,14,45,866.0,114.0,2.05,25.4,763.0,392.98,276.66
2018,5,4,15,0,885.0,97.0,2.1,25.2,732.0,331.31,223.93
2018,5,4,15,15,871.5,94.5,2.1,25.2,687.5,269.65,171.71
2018,5,4,15,30,858.0,92.0,2.1,25.2,643.0,208.8,122.63
2018,5,4,15,45,835.5,90.5,2.35,24.5,593.0,141.08,75.73
2018,5,4,16,0,813.0,89.0,2.6,23.8,543.0,82.96,51.19
2018,5,4,16,15,767.0,86.5,2.7,23.15,482.5,67.4,51.88
2018,5,4,16,30,721.0,84.0,2.8,22.5,422.0,66.26,51.27
2018,5,4,16,45,687.0,79.5,2.9,21.85,370.5,58.45,44.9
2018,5,4,17,0,653.0,75.0,3.0,21.2,319.0,56.12,43.19
2018,5,4,17,15,610.0,69.0,2.9,20.2,269.0,52.53,40.36
2018,5,4,17,30,567.0,63.0,2.8,19.2,219.0,48.85,37.34
2018,5,4,17,45,485.5,56.0,2.75,18.15,169.5,44.03,33.16
2018,5,4,18,0,404.0,49.0,2.7,17.1,120.0,39.23,28.76
2018,5,4,18,15,317.0,38.5,2.55,16.3,83.0,31.37,21.36
2018,5,4,18,30,230.0,28.0,2.4,15.5,46.0,23.32,11.74
2018,5,4,18,45,122.0,15.0,2.3,14.65,24.0,12.8,0.0
2018,5,4,19,0,14.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.1,13.45,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.95,10.65,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,1.0,11.0,10.0,8.22,0.0
2018,5,5,5,45,6.5,17.5,1.05,11.35,18.5,17.55,8.93
2018,5,5,6,0,13.0,25.0,1.1,11.7,27.0,27.42,17.9
2018,5,5,6,15,6.5,35.0,1.05,12.1,36.0,32.39,22.44
2018,5,5,6,30,0.0,45.0,1.0,12.5,45.0,37.2,26.59
2018,5,5,6,45,6.0,70.0,1.0,12.95,72.0,62.69,48.55
2018,5,5,7,0,12.0,95.0,1.0,13.4,99.0,90.16,71.79
2018,5,5,7,15,24.0,135.0,0.95,13.8,145.0,148.06,120.01
2018,5,5,7,30,36.0,175.0,0.9,14.2,191.0,200.49,162.28
2018,5,5,7,45,69.0,207.0,0.8,14.65,243.0,261.54,210.78
2018,5,5,8,0,102.0,239.0,0.7,15.1,295.0,324.53,259.09
2018,5,5,8,15,140.5,264.0,0.75,15.5,348.5,403.59,318.66
2018,5,5,8,30,179.0,289.0,0.8,15.9,402.0,467.18,365.06
2018,5,5,8,45,250.0,300.0,0.8,16.25,470.0,565.7,436.1
2018,5,5,9,0,321.0,311.0,0.8,16.6,538.0,647.41,492.7
2018,5,5,9,15,333.5,326.0,0.8,17.25,573.5,677.91,510.65
2018,5,5,9,30,346.0,341.0,0.8,17.9,609.0,706.98,527.93
2018,5,5,9,45,405.5,337.5,0.75,18.5,664.5,761.17,562.61
2018,5,5,10,0,465.0,334.0,0.7,19.1,720.0,832.23,606.53
2018,5,5,10,15,486.5,342.0,0.8,19.95,757.5,857.35,620.88
2018,5,5,10,30,508.0,350.0,0.9,20.8,795.0,879.63,633.93
2018,5,5,10,45,483.0,368.5,0.95,21.7,799.5,863.41,620.41
2018,5,5,11,0,458.0,387.0,1.0,22.6,804.0,844.62,605.83
2018,5,5,11,15,399.5,411.0,1.25,23.2,778.0,785.36,567.74
2018,5,5,11,30,341.0,435.0,1.5,23.8,752.0,739.31,537.19
2018,5,5,11,45,336.0,438.0,1.7,24.45,752.0,721.9,525.82
2018,5,5,12,0,331.0,441.0,1.9,25.1,752.0,703.01,512.9
2018,5,5,12,15,389.5,421.5,2.0,25.2,786.0,715.87,523.22
2018,5,5,12,30,448.0,402.0,2.1,25.3,820.0,729.84,533.67
2018,5,5,12,45,411.5,405.5,2.15,25.45,786.0,678.23,497.46
2018,5,5,13,0,375.0,409.0,2.2,25.6,752.0,625.32,460.4
2018,5,5,13,15,363.0,405.0,2.3,25.45,731.5,589.01,435.42
2018,5,5,13,30,351.0,401.0,2.4,25.3,711.0,552.88,409.94
2018,5,5,13,45,405.0,370.0,2.5,25.2,717.5,534.12,396.77
2018,5,5,14,0,459.0,339.0,2.6,25.1,724.0,509.33,378.17
2018,5,5,14,15,436.0,320.5,2.75,24.55,675.0,451.85,335.76
2018,5,5,14,30,413.0,302.0,2.9,24.0,626.0,396.72,294.11
2018,5,5,14,45,443.5,283.0,3.0,23.45,615.5,362.28,265.81
2018,5,5,15,0,474.0,264.0,3.1,22.9,605.0,324.12,233.48
2018,5,5,15,15,389.0,267.5,3.1,22.9,536.0,276.35,197.15
2018,5,5,15,30,304.0,271.0,3.1,22.9,467.0,233.93,167.04
2018,5,5,15,45,209.0,252.5,3.5,21.2,382.5,195.0,143.49
2018,5,5,16,0,114.0,234.0,3.9,19.5,298.0,161.35,124.67
2018,5,5,16,15,102.5,207.5,3.95,18.7,261.0,142.8,117.2
2018,5,5,16,30,91.0,181.0,4.0,17.9,224.0,132.67,109.38
2018,5,5,16,45,67.0,145.0,4.05,17.05,174.5,109.36,90.05
2018,5,5,17,0,43.0,109.0,4.1,16.2,125.0,84.91,69.35
2018,5,5,17,15,60.5,78.5,3.95,15.5,97.5,61.12,48.75
2018,5,5,17,30,78.0,48.0,3.8,14.8,70.0,36.8,27.3
2018,5,5,17,45,53.0,30.5,3.65,14.05,44.0,25.51,17.22
2018,5,5,18,0,28.0,13.0,3.5,13.3,18.0,10.52,3.73
2018,5,5,18,15,19.5,10.0,3.4,12.8,13.0,8.69,1.94
2018,5,5,18,30,11.0,7.0,3.3,12.3,8.0,6.1,0.0
2018,5,5,18,45,5.5,3.5,3.15,11.75,4.0,2.99,0.0
2018,5,5,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,50.0,13.5,2.15,7.95,16.5,27.01,0.0
2018,5,6,5,30,93.0,25.0,2.2,8.2,31.0,71.33,36.86
2018,5,6,5,45,165.5,40.0,2.25,8.45,62.5,137.75,108.24
2018,5,6,6,0,238.0,55.0,2.3,8.7,94.0,198.71,163.84
2018,5,6,6,15,363.5,65.0,2.3,9.15,149.0,289.99,243.86
2018,5,6,6,30,489.0,75.0,2.3,9.6,204.0,399.59,336.84
2018,5,6,6,45,566.0,80.0,2.35,10.1,261.0,480.57,403.53
2018,5,6,7,0,643.0,85.0,2.4,10.6,318.0,566.95,472.12
2018,5,6,7,15,713.0,84.0,2.35,11.25,380.0,645.85,531.3
2018,5,6,7,30,783.0,83.0,2.3,11.9,442.0,724.89,586.82
2018,5,6,7,45,809.5,86.5,2.3,12.6,495.5,780.27,623.24
2018,5,6,8,0,836.0,90.0,2.3,13.3,549.0,834.56,658.08
2018,5,6,8,15,843.5,96.0,2.2,14.05,595.0,873.66,680.33
2018,5,6,8,30,851.0,102.0,2.1,14.8,641.0,909.82,700.1
2018,5,6,8,45,867.0,104.5,2.05,15.55,687.0,946.69,720.44
2018,5,6,9,0,883.0,107.0,2.0,16.3,733.0,969.78,731.15
2018,5,6,9,15,870.5,120.0,2.0,16.95,766.0,995.83,744.77
2018,5,6,9,30,858.0,133.0,2.0,17.6,799.0,1006.44,748.15
2018,5,6,9,45,865.0,137.0,2.0,18.3,833.0,1022.16,755.0
2018,5,6,10,0,872.0,141.0,2.0,19.0,867.0,1034.05,759.35
2018,5,6,10,15,875.5,145.5,2.1,19.45,894.5,1039.06,761.43
2018,5,6,10,30,879.0,150.0,2.2,19.9,922.0,1040.05,761.08
2018,5,6,10,45,915.0,132.5,2.35,20.4,952.0,1033.18,756.24
2018,5,6,11,0,951.0,115.0,2.5,20.9,982.0,1036.18,757.87
2018,5,6,11,15,934.5,127.0,2.65,21.1,988.5,1013.2,743.44
2018,5,6,11,30,918.0,139.0,2.8,21.3,995.0,986.48,726.69
2018,5,6,11,45,891.0,156.5,2.95,21.5,990.5,951.66,704.42
2018,5,6,12,0,864.0,174.0,3.1,21.7,986.0,927.46,689.07
2018,5,6,12,15,652.5,290.0,3.15,21.7,902.0,827.0,617.84
2018,5,6,12,30,441.0,406.0,3.2,21.7,818.0,726.39,543.59
2018,5,6,12,45,485.5,384.0,3.3,21.75,832.5,715.95,537.69
2018,5,6,13,0,530.0,362.0,3.4,21.8,847.0,700.82,527.49
2018,5,6,13,15,466.5,373.0,3.35,21.6,793.5,634.27,478.82
2018,5,6,13,30,403.0,384.0,3.3,21.4,740.0,571.02,432.21
2018,5,6,13,45,374.0,380.0,3.3,21.2,703.0,523.3,396.78
2018,5,6,14,0,345.0,376.0,3.3,21.0,666.0,477.76,362.36
2018,5,6,14,15,208.0,327.5,3.25,20.65,500.5,352.41,268.64
2018,5,6,14,30,71.0,279.0,3.2,20.3,335.0,249.65,191.32
2018,5,6,14,45,78.5,277.5,3.1,19.95,336.5,243.53,186.6
2018,5,6,15,0,86.0,276.0,3.0,19.6,338.0,236.04,180.42
2018,5,6,15,15,62.5,259.5,3.0,19.6,303.0,210.24,160.88
2018,5,6,15,30,39.0,243.0,3.0,19.6,268.0,187.55,144.21
2018,5,6,15,45,161.0,229.5,3.0,18.8,321.5,176.9,132.2
2018,5,6,16,0,283.0,216.0,3.0,18.0,375.0,148.32,112.62
2018,5,6,16,15,256.0,202.0,3.0,17.5,335.5,134.6,110.66
2018,5,6,16,30,229.0,188.0,3.0,17.0,296.0,126.93,104.74
2018,5,6,16,45,159.5,147.0,3.0,16.5,218.0,107.46,88.54
2018,5,6,17,0,90.0,106.0,3.0,16.0,140.0,80.31,65.34
2018,5,6,17,15,235.0,92.5,2.9,15.5,163.0,68.8,55.53
2018,5,6,17,30,380.0,79.0,2.8,15.0,186.0,58.18,46.29
2018,5,6,17,45,282.0,71.5,2.75,14.55,141.5,52.89,41.56
2018,5,6,18,0,184.0,64.0,2.7,14.1,97.0,48.58,37.44
2018,5,6,18,15,124.0,47.0,2.45,13.65,66.0,36.04,25.78
2018,5,6,18,30,64.0,30.0,2.2,13.2,35.0,23.69,12.97
2018,5,6,18,45,34.0,16.5,2.0,12.7,19.0,14.08,0.0
2018,5,6,19,0,4.0,3.0,1.8,12.2,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,11.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,2.05,8.2,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,2.1,8.3,2.0,0.0,0.0
2018,5,7,5,15,118.0,15.0,2.2,8.8,23.0,49.32,0.0
2018,5,7,5,30,226.0,28.0,2.3,9.3,44.0,131.69,77.16
2018,5,7,5,45,349.0,38.0,2.4,9.75,85.5,214.25,169.13
2018,5,7,6,0,472.0,48.0,2.5,10.2,127.0,306.0,251.2
2018,5,7,6,15,549.5,54.5,2.5,10.85,178.0,382.13,318.2
2018,5,7,6,30,627.0,61.0,2.5,11.5,229.0,464.95,387.99
2018,5,7,6,45,677.0,66.5,2.5,12.15,283.5,535.19,444.75
2018,5,7,7,0,727.0,72.0,2.5,12.8,338.0,605.11,498.89
2018,5,7,7,15,761.5,76.5,2.5,13.6,393.0,668.26,544.08
2018,5,7,7,30,796.0,81.0,2.5,14.4,448.0,731.77,587.44
2018,5,7,7,45,821.0,84.0,2.5,15.2,500.5,785.72,622.43
2018,5,7,8,0,846.0,87.0,2.5,16.0,553.0,838.44,655.66
2018,5,7,8,15,864.5,90.0,2.5,16.75,603.5,883.88,683.1
2018,5,7,8,30,883.0,93.0,2.5,17.5,654.0,917.5,701.91
2018,5,7,8,45,896.5,95.5,2.55,18.3,699.5,952.35,721.73
2018,5,7,9,0,910.0,98.0,2.6,19.1,745.0,984.15,739.25
2018,5,7,9,15,922.5,98.5,2.65,19.7,786.0,1009.45,752.91
2018,5,7,9,30,935.0,99.0,2.7,20.3,827.0,1031.24,764.3
2018,5,7,9,45,945.0,100.0,2.75,20.85,862.5,1047.42,772.21
2018,5,7,10,0,955.0,101.0,2.8,21.4,898.0,1059.67,777.7
2018,5,7,10,15,961.0,101.5,2.8,21.9,925.5,1063.41,777.47
2018,5,7,10,30,967.0,102.0,2.8,22.4,953.0,1063.02,774.81
2018,5,7,10,45,970.5,102.5,2.85,22.9,973.0,1056.05,768.6
2018,5,7,11,0,974.0,103.0,2.9,23.4,993.0,1044.96,759.93
2018,5,7,11,15,976.5,104.0,2.9,23.7,1006.0,1029.33,748.62
2018,5,7,11,30,979.0,105.0,2.9,24.0,1019.0,1009.69,734.87
2018,5,7,11,45,979.5,104.5,2.95,24.3,1023.0,982.95,717.04
2018,5,7,12,0,980.0,104.0,3.0,24.6,1027.0,952.57,696.88
2018,5,7,12,15,976.0,105.5,3.1,24.7,1022.0,916.73,673.96
2018,5,7,12,30,972.0,107.0,3.2,24.8,1017.0,877.79,648.77
2018,5,7,12,45,925.0,134.0,3.25,24.9,992.0,824.77,613.48
2018,5,7,13,0,878.0,161.0,3.3,25.0,967.0,778.28,580.12
2018,5,7,13,15,896.0,146.5,3.35,25.0,954.5,729.3,545.46
2018,5,7,13,30,914.0,132.0,3.4,25.0,942.0,683.74,511.95
2018,5,7,13,45,927.5,119.5,3.5,24.95,921.0,633.13,473.84
2018,5,7,14,0,941.0,107.0,3.6,24.9,900.0,579.03,431.74
2018,5,7,14,15,933.0,105.5,3.6,24.8,866.5,520.2,384.43
2018,5,7,14,30,925.0,104.0,3.6,24.7,833.0,460.46,334.93
2018,5,7,14,45,914.5,102.5,3.6,24.55,793.5,399.2,283.0
2018,5,7,15,0,904.0,101.0,3.6,24.4,754.0,337.83,230.06
2018,5,7,15,15,890.5,98.5,3.6,24.4,709.0,275.21,176.43
2018,5,7,15,30,877.0,96.0,3.6,24.4,664.0,213.38,126.16
2018,5,7,15,45,859.0,93.0,3.6,23.85,614.5,144.04,77.65
2018,5,7,16,0,841.0,90.0,3.6,23.3,565.0,83.77,51.99
2018,5,7,16,15,817.0,86.5,3.55,22.8,512.5,67.98,52.43
2018,5,7,16,30,793.0,83.0,3.5,22.3,460.0,66.34,51.35
2018,5,7,16,45,760.5,79.0,3.5,21.75,406.0,64.14,49.79
2018,5,7,17,0,728.0,75.0,3.5,21.2,352.0,61.9,48.15
2018,5,7,17,15,682.0,70.0,3.25,20.25,298.5,53.8,41.44
2018,5,7,17,30,636.0,65.0,3.0,19.3,245.0,50.79,39.03
2018,5,7,17,45,566.0,58.0,2.7,18.35,193.5,46.0,34.88
2018,5,7,18,0,496.0,51.0,2.4,17.4,142.0,41.18,30.5
2018,5,7,18,15,381.5,41.0,2.25,16.5,98.0,33.57,23.38
2018,5,7,18,30,267.0,31.0,2.1,15.6,54.0,25.9,14.85
2018,5,7,18,45,146.5,18.0,1.9,14.65,29.5,15.36,0.0
2018,5,7,19,0,26.0,5.0,1.7,13.7,5.0,0.0,0.0
2018,5,7,19,15,13.0,2.5,1.75,13.4,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.25,8.8,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.3,9.0,2.0,0.0,0.0
2018,5,8,5,15,137.0,15.0,1.6,9.55,24.5,55.15,0.0
2018,5,8,5,30,259.0,28.0,1.9,10.1,47.0,143.13,88.58
2018,5,8,5,45,376.5,37.5,2.15,10.6,89.0,225.35,177.66
2018,5,8,6,0,494.0,47.0,2.4,11.1,131.0,315.24,257.9
2018,5,8,6,15,566.0,53.5,2.55,11.5,181.5,389.36,323.46
2018,5,8,6,30,638.0,60.0,2.7,11.9,232.0,469.65,391.66
2018,5,8,6,45,684.5,65.0,2.85,12.35,285.5,537.45,447.25
2018,5,8,7,0,731.0,70.0,3.0,12.8,339.0,604.9,500.58
2018,5,8,7,15,763.5,73.5,3.05,13.35,392.5,665.45,544.82
2018,5,8,7,30,796.0,77.0,3.1,13.9,446.0,726.16,587.41
2018,5,8,7,45,811.5,82.0,3.15,14.5,495.5,774.68,619.76
2018,5,8,8,0,827.0,87.0,3.2,15.1,545.0,821.35,650.16
2018,5,8,8,15,850.5,87.5,3.2,15.65,595.0,858.6,673.1
2018,5,8,8,30,874.0,88.0,3.2,16.2,645.0,902.45,700.4
2018,5,8,8,45,884.5,91.0,3.15,16.8,689.0,934.89,718.8
2018,5,8,9,0,895.0,94.0,3.1,17.4,733.0,964.19,734.88
2018,5,8,9,15,766.0,151.0,3.0,17.6,719.0,926.01,705.53
2018,5,8,9,30,637.0,208.0,2.9,17.8,705.0,875.53,668.43
2018,5,8,9,45,487.0,294.0,2.85,18.0,683.5,812.07,618.46
2018,5,8,10,0,337.0,380.0,2.8,18.2,662.0,732.64,557.0
2018,5,8,10,15,370.5,382.0,2.75,18.35,701.0,763.22,578.46
2018,5,8,10,30,404.0,384.0,2.7,18.5,740.0,791.75,597.44
2018,5,8,10,45,426.5,384.0,2.65,18.65,767.5,819.47,615.19
2018,5,8,11,0,449.0,384.0,2.6,18.8,795.0,829.7,621.15
2018,5,8,11,15,403.0,407.5,2.6,19.15,780.0,782.05,585.97
2018,5,8,11,30,357.0,431.0,2.6,19.5,765.0,747.16,559.68
2018,5,8,11,45,493.0,368.0,2.6,19.85,831.5,805.76,602.67
2018,5,8,12,0,629.0,305.0,2.6,20.2,898.0,844.92,630.95
2018,5,8,12,15,544.5,355.5,2.65,20.5,867.5,792.14,591.45
2018,5,8,12,30,460.0,406.0,2.7,20.8,837.0,739.3,552.42
2018,5,8,12,45,457.0,399.0,2.7,21.15,823.0,704.27,527.26
2018,5,8,13,0,454.0,392.0,2.7,21.5,809.0,668.18,500.94
2018,5,8,13,15,404.5,388.0,2.8,21.65,754.0,602.41,453.46
2018,5,8,13,30,355.0,384.0,2.9,21.8,699.0,539.6,407.49
2018,5,8,13,45,336.5,379.0,3.0,21.95,670.5,499.68,377.67
2018,5,8,14,0,318.0,374.0,3.1,22.1,642.0,460.99,348.17
2018,5,8,14,15,367.5,344.5,3.3,22.05,643.0,437.26,329.48
2018,5,8,14,30,417.0,315.0,3.5,22.0,644.0,405.52,303.45
2018,5,8,14,45,523.0,259.0,3.65,21.95,651.5,371.11,272.77
2018,5,8,15,0,629.0,203.0,3.8,21.9,659.0,323.99,230.01
2018,5,8,15,15,605.5,196.0,3.8,21.9,613.0,270.04,185.03
2018,5,8,15,30,582.0,189.0,3.8,21.9,567.0,218.73,144.18
2018,5,8,15,45,573.0,175.5,4.05,21.3,524.5,167.1,107.7
2018,5,8,16,0,564.0,162.0,4.3,20.7,482.0,116.83,82.83
2018,5,8,16,15,672.0,118.5,4.25,20.3,465.0,81.03,64.11
2018,5,8,16,30,780.0,75.0,4.2,19.9,448.0,60.26,46.62
2018,5,8,16,45,747.0,71.5,4.15,19.45,395.0,58.23,45.14
2018,5,8,17,0,714.0,68.0,4.1,19.0,342.0,56.16,43.59
2018,5,8,17,15,670.5,63.5,3.75,18.45,290.0,53.16,41.2
2018,5,8,17,30,627.0,59.0,3.4,17.9,238.0,46.04,35.08
2018,5,8,17,45,541.5,54.0,3.05,17.35,186.0,42.55,32.01
2018,5,8,18,0,456.0,49.0,2.7,16.8,134.0,39.21,28.87
2018,5,8,18,15,336.0,39.5,2.4,16.2,91.5,31.99,22.09
2018,5,8,18,30,216.0,30.0,2.1,15.6,49.0,23.3,13.04
2018,5,8,18,45,120.0,17.0,1.75,14.95,26.5,14.51,0.0
2018,5,8,19,0,24.0,4.0,1.4,14.3,4.0,3.41,0.0
2018,5,8,19,15,12.0,2.0,1.4,14.0,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.9,10.0,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,9,5,15,131.5,14.5,2.1,10.35,24.0,52.98,0.0
2018,5,9,5,30,249.0,27.0,2.3,10.7,46.0,139.8,89.98
2018,5,9,5,45,369.5,36.5,2.5,11.05,88.5,221.17,174.63
2018,5,9,6,0,490.0,46.0,2.7,11.4,131.0,311.86,255.39
2018,5,9,6,15,565.5,52.0,2.75,11.85,182.0,386.82,321.42
2018,5,9,6,30,641.0,58.0,2.8,12.3,233.0,468.35,390.35
2018,5,9,6,45,692.5,62.0,2.85,12.75,287.5,535.37,445.12
2018,5,9,7,0,744.0,66.0,2.9,13.2,342.0,608.44,502.37
2018,5,9,7,15,778.5,69.5,2.95,13.85,397.0,670.82,547.37
2018,5,9,7,30,813.0,73.0,3.0,14.5,452.0,733.54,590.99
2018,5,9,7,45,839.5,75.5,3.0,15.2,505.5,788.47,627.27
2018,5,9,8,0,866.0,78.0,3.0,15.9,559.0,834.16,656.03
2018,5,9,8,15,884.5,79.5,3.05,16.55,609.0,877.87,683.31
2018,5,9,8,30,903.0,81.0,3.1,17.2,659.0,919.31,708.58
2018,5,9,8,45,916.5,83.0,3.15,17.85,704.5,954.12,728.95
2018,5,9,9,0,930.0,85.0,3.2,18.5,750.0,985.82,747.06
2018,5,9,9,15,940.0,86.0,3.3,18.95,790.0,1009.67,760.75
2018,5,9,9,30,950.0,87.0,3.4,19.4,830.0,1029.89,772.09
2018,5,9,9,45,957.5,88.0,3.5,19.9,864.0,1043.84,779.2
2018,5,9,10,0,965.0,89.0,3.6,20.4,898.0,1053.83,783.82
2018,5,9,10,15,969.5,90.0,3.7,20.7,925.0,1056.78,784.52
2018,5,9,10,30,974.0,91.0,3.8,21.0,952.0,1055.59,782.68
2018,5,9,10,45,978.0,91.5,3.85,21.35,972.0,1049.23,777.06
2018,5,9,11,0,982.0,92.0,3.9,21.7,992.0,1038.73,768.88
2018,5,9,11,15,984.0,92.5,4.0,21.85,1004.5,1022.23,757.79
2018,5,9,11,30,986.0,93.0,4.1,22.0,1017.0,1001.75,744.14
2018,5,9,11,45,986.0,93.5,4.15,22.2,1021.0,975.6,726.27
2018,5,9,12,0,986.0,94.0,4.2,22.4,1025.0,945.78,705.98
2018,5,9,12,15,982.5,95.0,4.25,22.5,1020.0,909.99,681.86
2018,5,9,12,30,979.0,96.0,4.3,22.6,1015.0,871.06,655.49
2018,5,9,12,45,974.5,97.0,4.35,22.65,1003.0,828.43,626.51
2018,5,9,13,0,970.0,98.0,4.4,22.7,991.0,783.1,595.09
2018,5,9,13,15,966.5,97.5,4.4,22.65,972.0,734.7,559.14
2018,5,9,13,30,963.0,97.0,4.4,22.6,953.0,683.96,520.59
2018,5,9,13,45,957.5,95.5,4.4,22.55,926.0,629.14,477.98
2018,5,9,14,0,952.0,94.0,4.4,22.5,899.0,572.65,432.84
2018,5,9,14,15,944.0,92.5,4.45,22.3,865.5,513.56,384.68
2018,5,9,14,30,936.0,91.0,4.5,22.1,832.0,453.56,334.21
2018,5,9,14,45,926.0,89.5,4.5,21.9,792.5,392.2,281.21
2018,5,9,15,0,916.0,88.0,4.5,21.7,753.0,330.67,227.17
2018,5,9,15,15,903.5,86.0,4.5,21.7,708.5,268.31,172.75
2018,5,9,15,30,891.0,84.0,4.5,21.7,664.0,206.6,121.76
2018,5,9,15,45,873.5,81.5,4.6,20.95,615.0,144.97,78.94
2018,5,9,16,0,856.0,79.0,4.7,20.2,566.0,85.1,53.75
2018,5,9,16,15,833.0,76.0,4.7,19.65,514.0,69.01,54.0
2018,5,9,16,30,810.0,73.0,4.7,19.1,462.0,59.2,45.85
2018,5,9,16,45,778.5,70.0,4.7,18.55,408.5,57.46,44.63
2018,5,9,17,0,747.0,67.0,4.7,18.0,355.0,55.7,43.37
2018,5,9,17,15,701.5,63.0,4.55,17.2,301.5,53.01,41.27
2018,5,9,17,30,656.0,59.0,4.4,16.4,248.0,46.23,35.47
2018,5,9,17,45,587.5,53.0,4.25,15.65,196.5,42.03,31.77
2018,5,9,18,0,519.0,47.0,4.1,14.9,145.0,37.82,27.89
2018,5,9,18,15,410.5,39.0,3.85,14.25,101.5,31.78,22.13
2018,5,9,18,30,302.0,31.0,3.6,13.6,58.0,25.8,15.42
2018,5,9,18,45,169.0,18.0,3.4,12.9,31.5,15.36,0.0
2018,5,9,19,0,36.0,5.0,3.2,12.2,5.0,4.27,0.0
2018,5,9,19,15,18.0,2.5,3.15,11.85,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,5,15,12.5,4.5,3.1,9.25,5.5,7.7,0.0
2018,5,10,5,30,25.0,9.0,3.1,9.4,11.0,21.87,10.21
2018,5,10,5,45,75.5,16.5,3.1,9.6,28.5,61.71,46.17
2018,5,10,6,0,126.0,24.0,3.1,9.8,46.0,99.65,80.48
2018,5,10,6,15,82.0,30.0,3.05,10.05,46.0,80.5,65.14
2018,5,10,6,30,38.0,36.0,3.0,10.3,46.0,58.59,46.08
2018,5,10,6,45,64.0,59.0,3.0,10.6,81.0,101.16,83.46
2018,5,10,7,0,90.0,82.0,3.0,10.9,116.0,146.17,122.31
2018,5,10,7,15,96.5,103.5,3.0,11.35,144.5,177.35,148.24
2018,5,10,7,30,103.0,125.0,3.0,11.8,173.0,208.67,173.76
2018,5,10,7,45,55.5,149.5,2.95,12.3,175.5,185.45,152.11
2018,5,10,8,0,8.0,174.0,2.9,12.8,178.0,159.45,128.17
2018,5,10,8,15,11.0,185.5,2.95,13.4,192.0,172.1,137.98
2018,5,10,8,30,14.0,197.0,3.0,14.0,206.0,184.93,147.77
2018,5,10,8,45,29.0,229.0,3.0,14.65,249.5,243.62,194.61
2018,5,10,9,0,44.0,261.0,3.0,15.3,293.0,289.7,230.39
2018,5,10,9,15,155.5,291.0,3.1,16.0,411.5,445.51,353.31
2018,5,10,9,30,267.0,321.0,3.2,16.7,530.0,604.18,472.33
2018,5,10,9,45,541.5,241.5,3.3,17.35,689.0,809.04,624.76
2018,5,10,10,0,816.0,162.0,3.4,18.0,848.0,995.18,752.02
2018,5,10,10,15,862.0,146.0,3.5,18.5,891.0,1020.63,765.87
2018,5,10,10,30,908.0,130.0,3.6,19.0,934.0,1029.11,769.76
2018,5,10,10,45,830.5,182.0,3.75,19.5,929.5,1007.82,754.33
2018,5,10,11,0,753.0,234.0,3.9,20.0,925.0,978.78,733.93
2018,5,10,11,15,654.5,300.5,4.0,20.25,907.0,929.27,697.45
2018,5,10,11,30,556.0,367.0,4.1,20.5,889.0,879.82,660.19
2018,5,10,11,45,533.5,382.5,4.2,20.8,885.5,852.42,640.16
2018,5,10,12,0,511.0,398.0,4.3,21.1,882.0,823.16,618.61
2018,5,10,12,15,539.5,380.0,4.3,21.3,889.0,806.62,607.1
2018,5,10,12,30,568.0,362.0,4.3,21.5,896.0,786.49,592.81
2018,5,10,12,45,611.5,331.5,4.3,21.65,900.5,763.64,576.88
2018,5,10,13,0,655.0,301.0,4.3,21.8,905.0,734.27,555.96
2018,5,10,13,15,652.0,294.5,4.3,21.85,885.5,690.33,523.47
2018,5,10,13,30,649.0,288.0,4.3,21.9,866.0,645.12,489.47
2018,5,10,13,45,689.5,254.5,4.35,21.9,853.0,602.95,457.54
2018,5,10,14,0,730.0,221.0,4.4,21.9,840.0,555.44,420.4
2018,5,10,14,15,753.0,197.5,4.5,21.6,814.5,502.21,377.96
2018,5,10,14,30,776.0,174.0,4.6,21.3,789.0,445.58,331.15
2018,5,10,14,45,786.0,157.5,4.65,21.0,754.5,390.67,283.96
2018,5,10,15,0,796.0,141.0,4.7,20.7,720.0,330.29,231.41
2018,5,10,15,15,818.5,122.0,4.7,20.7,686.0,268.99,177.25
2018,5,10,15,30,841.0,103.0,4.7,20.7,652.0,204.6,122.81
2018,5,10,15,45,831.0,97.5,4.75,19.75,606.5,143.8,79.99
2018,5,10,16,0,821.0,92.0,4.8,18.8,561.0,84.05,53.63
2018,5,10,16,15,784.5,92.0,4.75,18.2,506.5,71.22,56.21
2018,5,10,16,30,748.0,92.0,4.7,17.6,452.0,72.21,57.43
2018,5,10,16,45,669.5,94.0,4.65,17.05,388.5,67.97,54.08
2018,5,10,17,0,591.0,96.0,4.6,16.5,325.0,70.41,56.55
2018,5,10,17,15,525.0,89.5,4.45,15.75,270.5,66.9,53.79
2018,5,10,17,30,459.0,83.0,4.3,15.0,216.0,61.5,49.23
2018,5,10,17,45,362.5,73.0,4.15,14.3,165.0,54.38,42.96
2018,5,10,18,0,266.0,63.0,4.0,13.6,114.0,47.21,36.39
2018,5,10,18,15,224.0,48.0,3.85,12.95,82.0,36.51,26.44
2018,5,10,18,30,182.0,33.0,3.7,12.3,50.0,25.46,15.44
2018,5,10,18,45,103.5,19.5,3.6,11.7,28.0,15.18,0.0
2018,5,10,19,0,25.0,6.0,3.5,11.1,6.0,5.12,0.0
2018,5,10,19,15,12.5,3.0,3.55,10.9,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.05,8.75,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.0,8.8,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.0,9.15,11.0,10.47,0.0
2018,5,11,5,30,0.0,19.0,2.0,9.5,19.0,15.68,6.19
2018,5,11,5,45,0.0,32.0,2.0,9.85,32.0,26.7,16.98
2018,5,11,6,0,0.0,45.0,2.0,10.2,45.0,38.11,27.25
2018,5,11,6,15,18.5,69.5,2.0,10.8,74.5,76.88,61.09
2018,5,11,6,30,37.0,94.0,2.0,11.4,104.0,113.82,93.06
2018,5,11,6,45,35.0,116.5,1.95,12.0,127.5,136.8,112.24
2018,5,11,7,0,33.0,139.0,1.9,12.6,151.0,159.29,130.5
2018,5,11,7,15,133.5,161.0,1.95,13.3,222.0,269.15,222.59
2018,5,11,7,30,234.0,183.0,2.0,14.0,293.0,389.94,319.54
2018,5,11,7,45,431.5,163.5,2.0,14.65,394.5,552.59,446.82
2018,5,11,8,0,629.0,144.0,2.0,15.3,496.0,720.67,570.75
2018,5,11,8,15,606.0,166.5,2.05,15.95,530.0,744.05,582.99
2018,5,11,8,30,583.0,189.0,2.1,16.6,564.0,762.98,592.92
2018,5,11,8,45,583.5,206.0,2.1,17.3,603.5,794.03,611.25
2018,5,11,9,0,584.0,223.0,2.1,18.0,643.0,815.79,622.91
2018,5,11,9,15,596.5,235.0,2.2,18.55,684.5,854.06,647.03
2018,5,11,9,30,609.0,247.0,2.3,19.1,726.0,883.23,664.74
2018,5,11,9,45,607.0,266.0,2.35,19.65,760.0,901.78,674.42
2018,5,11,10,0,605.0,285.0,2.4,20.2,794.0,914.24,680.19
2018,5,11,10,15,571.5,316.0,2.55,20.65,809.0,908.44,674.11
2018,5,11,10,30,538.0,347.0,2.7,21.1,824.0,898.93,665.75
2018,5,11,10,45,657.0,281.5,2.85,21.5,877.0,943.83,698.67
2018,5,11,11,0,776.0,216.0,3.0,21.9,930.0,981.81,724.71
2018,5,11,11,15,856.0,167.5,3.15,22.15,964.5,983.86,725.79
2018,5,11,11,30,936.0,119.0,3.3,22.4,999.0,977.75,721.86
2018,5,11,11,45,911.0,137.5,3.45,22.65,997.5,946.15,701.04
2018,5,11,12,0,886.0,156.0,3.6,22.9,996.0,911.37,678.11
2018,5,11,12,15,922.0,132.5,3.7,23.0,1003.5,890.16,664.34
2018,5,11,12,30,958.0,109.0,3.8,23.1,1011.0,863.37,646.62
2018,5,11,12,45,958.0,107.5,3.9,23.15,1001.0,822.71,619.38
2018,5,11,13,0,958.0,106.0,4.0,23.2,991.0,779.14,589.31
2018,5,11,13,15,956.5,105.0,4.1,23.1,973.5,732.23,555.07
2018,5,11,13,30,955.0,104.0,4.2,23.0,956.0,682.85,518.05
2018,5,11,13,45,952.5,102.0,4.3,22.95,931.5,629.82,477.12
2018,5,11,14,0,950.0,100.0,4.4,22.9,907.0,574.82,433.43
2018,5,11,14,15,944.0,98.5,4.45,22.7,874.5,516.85,386.2
2018,5,11,14,30,938.0,97.0,4.5,22.5,842.0,457.75,336.5
2018,5,11,14,45,930.5,94.5,4.5,22.3,803.5,396.47,283.65
2018,5,11,15,0,923.0,92.0,4.5,22.1,765.0,334.75,229.53
2018,5,11,15,15,910.5,90.0,4.5,22.1,720.5,272.08,175.01
2018,5,11,15,30,898.0,88.0,4.5,22.1,676.0,210.04,123.93
2018,5,11,15,45,882.0,85.0,4.55,21.5,627.0,147.88,80.78
2018,5,11,16,0,866.0,82.0,4.6,20.9,578.0,87.3,55.28
2018,5,11,16,15,844.0,79.0,4.55,20.5,526.0,62.93,48.58
2018,5,11,16,30,822.0,76.0,4.5,20.1,474.0,61.44,47.58
2018,5,11,16,45,791.0,72.5,4.45,19.65,419.5,59.4,46.1
2018,5,11,17,0,760.0,69.0,4.4,19.2,365.0,57.32,44.55
2018,5,11,17,15,716.5,64.5,4.2,18.45,311.0,54.28,42.16
2018,5,11,17,30,673.0,60.0,4.0,17.7,257.0,51.22,39.67
2018,5,11,17,45,603.0,54.5,3.8,17.0,204.5,43.22,32.66
2018,5,11,18,0,533.0,49.0,3.6,16.3,152.0,39.44,29.18
2018,5,11,18,15,426.5,40.5,3.4,15.5,107.0,33.01,23.14
2018,5,11,18,30,320.0,32.0,3.2,14.7,62.0,26.59,16.36
2018,5,11,18,45,182.0,19.0,3.0,13.95,34.0,15.88,0.0
2018,5,11,19,0,44.0,6.0,2.8,13.2,6.0,5.12,0.0
2018,5,11,19,15,22.0,3.0,2.75,12.8,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.5,2.1,8.95,2.5,0.0,0.0
2018,5,12,5,0,26.0,5.0,2.3,9.1,5.0,0.0,0.0
2018,5,12,5,15,143.5,18.0,2.45,9.7,29.0,59.5,0.0
2018,5,12,5,30,261.0,31.0,2.6,10.3,53.0,149.48,104.33
2018,5,12,5,45,373.0,40.5,2.75,10.85,95.5,225.69,179.4
2018,5,12,6,0,485.0,50.0,2.9,11.4,138.0,312.52,256.5
2018,5,12,6,15,556.5,57.0,2.95,12.0,189.0,386.23,321.09
2018,5,12,6,30,628.0,64.0,3.0,12.6,240.0,466.06,388.22
2018,5,12,6,45,676.0,68.5,3.0,13.25,293.5,533.49,442.64
2018,5,12,7,0,724.0,73.0,3.0,13.9,347.0,600.61,494.68
2018,5,12,7,15,758.5,77.0,2.9,14.55,401.5,662.61,539.29
2018,5,12,7,30,793.0,81.0,2.8,15.2,456.0,724.96,581.83
2018,5,12,7,45,818.5,84.0,2.7,15.85,508.5,778.79,616.71
2018,5,12,8,0,844.0,87.0,2.6,16.5,561.0,831.46,649.74
2018,5,12,8,15,862.5,89.0,2.5,17.1,610.5,866.49,669.61
2018,5,12,8,30,881.0,91.0,2.4,17.7,660.0,907.64,693.39
2018,5,12,8,45,895.5,93.0,2.35,18.3,705.5,942.57,712.83
2018,5,12,9,0,910.0,95.0,2.3,18.9,751.0,974.51,730.01
2018,5,12,9,15,919.5,97.5,2.35,19.25,791.0,998.98,743.85
2018,5,12,9,30,929.0,100.0,2.4,19.6,831.0,1019.84,755.41
2018,5,12,9,45,935.5,102.0,2.45,19.95,865.0,1033.44,762.33
2018,5,12,10,0,942.0,104.0,2.5,20.3,899.0,1043.12,766.86
2018,5,12,10,15,947.5,105.0,2.55,20.6,926.0,1046.76,767.78
2018,5,12,10,30,953.0,106.0,2.6,20.9,953.0,1046.34,766.28
2018,5,12,10,45,956.0,108.0,2.7,21.15,973.0,1040.42,762.04
2018,5,12,11,0,959.0,110.0,2.8,21.4,993.0,1030.41,755.28
2018,5,12,11,15,960.5,110.0,2.85,21.55,1004.5,1013.04,743.65
2018,5,12,11,30,962.0,110.0,2.9,21.7,1016.0,991.84,729.63
2018,5,12,11,45,961.5,110.5,3.0,21.85,1019.5,965.59,712.73
2018,5,12,12,0,961.0,111.0,3.1,22.0,1023.0,935.82,693.45
2018,5,12,12,15,958.5,112.0,3.15,22.05,1019.0,901.48,670.91
2018,5,12,12,30,956.0,113.0,3.2,22.1,1015.0,864.06,646.15
2018,5,12,12,45,950.0,114.5,3.3,22.15,1002.0,821.5,617.96
2018,5,12,13,0,944.0,116.0,3.4,22.2,989.0,776.46,586.77
2018,5,12,13,15,938.5,116.0,3.5,22.2,969.5,728.28,551.63
2018,5,12,13,30,933.0,116.0,3.6,22.2,950.0,678.02,514.0
2018,5,12,13,45,925.5,115.0,3.65,22.15,922.5,623.99,472.45
2018,5,12,14,0,918.0,114.0,3.7,22.1,895.0,568.56,428.56
2018,5,12,14,15,908.5,112.5,3.75,21.9,861.0,510.66,381.66
2018,5,12,14,30,899.0,111.0,3.8,21.7,827.0,452.07,332.7
2018,5,12,14,45,887.0,109.5,3.85,21.55,787.5,392.18,281.37
2018,5,12,15,0,875.0,108.0,3.9,21.4,748.0,332.39,229.27
2018,5,12,15,15,861.0,106.0,3.9,21.4,704.0,272.15,177.12
2018,5,12,15,30,847.0,104.0,3.9,21.4,660.0,205.78,122.9
2018,5,12,15,45,826.0,101.0,3.85,20.85,610.5,145.48,81.09
2018,5,12,16,0,805.0,98.0,3.8,20.3,561.0,87.57,56.32
2018,5,12,16,15,778.0,95.0,3.75,19.9,509.0,73.13,57.43
2018,5,12,16,30,751.0,92.0,3.7,19.5,457.0,72.11,56.88
2018,5,12,16,45,716.5,88.0,3.6,19.1,404.0,64.23,50.37
2018,5,12,17,0,682.0,84.0,3.5,18.7,351.0,62.45,49.1
2018,5,12,17,15,635.0,78.5,3.25,18.05,298.5,59.4,46.71
2018,5,12,17,30,588.0,73.0,3.0,17.4,246.0,56.31,44.2
2018,5,12,17,45,519.5,65.0,2.75,16.8,195.5,51.01,39.57
2018,5,12,18,0,451.0,57.0,2.5,16.2,145.0,45.63,34.67
2018,5,12,18,15,349.0,46.5,2.25,15.45,102.5,37.85,27.41
2018,5,12,18,30,247.0,36.0,2.0,14.7,60.0,27.89,17.6
2018,5,12,18,45,140.0,22.0,1.8,13.9,34.0,17.14,0.0
2018,5,12,19,0,33.0,8.0,1.6,13.1,8.0,6.83,0.0
2018,5,12,19,15,16.5,4.0,1.55,12.8,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,9.85,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,9.9,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,10.15,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,2.0,10.4,8.0,6.57,0.0
2018,5,13,5,45,0.0,13.5,2.1,10.6,13.5,11.1,3.77
2018,5,13,6,0,0.0,19.0,2.2,10.8,19.0,15.63,7.86
2018,5,13,6,15,0.0,26.0,2.15,11.2,26.0,21.42,12.98
2018,5,13,6,30,0.0,33.0,2.1,11.6,33.0,27.23,18.03
2018,5,13,6,45,0.0,51.0,2.05,12.0,51.0,42.19,30.9
2018,5,13,7,0,0.0,69.0,2.0,12.4,69.0,57.2,43.62
2018,5,13,7,15,0.0,79.0,1.95,12.95,79.0,65.61,50.49
2018,5,13,7,30,0.0,89.0,1.9,13.5,89.0,74.29,57.48
2018,5,13,7,45,0.5,107.5,1.85,14.05,108.0,91.09,71.18
2018,5,13,8,0,1.0,126.0,1.8,14.6,127.0,107.98,84.73
2018,5,13,8,15,5.5,163.5,1.75,15.15,167.0,146.09,115.52
2018,5,13,8,30,10.0,201.0,1.7,15.7,207.0,184.79,146.12
2018,5,13,8,45,29.5,245.5,1.7,16.3,266.0,260.48,205.72
2018,5,13,9,0,49.0,290.0,1.7,16.9,325.0,323.83,253.97
2018,5,13,9,15,238.0,285.5,1.75,17.45,471.5,535.96,417.37
2018,5,13,9,30,427.0,281.0,1.8,18.0,618.0,734.3,559.93
2018,5,13,9,45,676.0,190.0,1.8,18.6,749.5,891.56,668.17
2018,5,13,10,0,925.0,99.0,1.8,19.2,881.0,1019.84,747.99
2018,5,13,10,15,931.0,99.5,1.9,19.65,907.5,1023.54,747.95
2018,5,13,10,30,937.0,100.0,2.0,20.1,934.0,1023.28,746.94
2018,5,13,10,45,941.0,101.0,2.05,20.55,954.0,1017.59,741.96
2018,5,13,11,0,945.0,102.0,2.1,21.0,974.0,1007.91,734.58
2018,5,13,11,15,947.5,102.5,2.2,21.25,986.5,992.37,724.68
2018,5,13,11,30,950.0,103.0,2.3,21.5,999.0,972.99,712.35
2018,5,13,11,45,950.5,103.0,2.35,21.8,1003.0,947.63,695.48
2018,5,13,12,0,951.0,103.0,2.4,22.1,1007.0,918.77,676.33
2018,5,13,12,15,921.5,120.0,2.5,22.2,993.5,876.63,649.21
2018,5,13,12,30,892.0,137.0,2.6,22.3,980.0,832.43,620.43
2018,5,13,12,45,706.0,232.5,2.7,22.4,895.0,748.12,559.98
2018,5,13,13,0,520.0,328.0,2.8,22.5,810.0,659.22,494.33
2018,5,13,13,15,495.5,332.5,2.9,22.45,784.5,615.4,463.03
2018,5,13,13,30,471.0,337.0,3.0,22.4,759.0,572.29,431.34
2018,5,13,13,45,521.0,302.0,3.1,22.35,756.0,542.56,409.39
2018,5,13,14,0,571.0,267.0,3.2,22.3,753.0,506.29,381.41
2018,5,13,14,15,679.0,210.0,3.25,22.15,767.0,475.66,355.87
2018,5,13,14,30,787.0,153.0,3.3,22.0,781.0,435.69,320.86
2018,5,13,14,45,648.0,190.0,3.4,21.8,690.5,361.4,262.45
2018,5,13,15,0,509.0,227.0,3.5,21.6,600.0,305.1,219.0
2018,5,13,15,15,461.5,226.0,3.5,21.6,549.0,256.96,180.35
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,214.17,147.77
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,169.92,115.33
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,124.08,90.12
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,101.49,81.55
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,86.13,68.88
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,78.2,62.45
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,69.62,55.35
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,67.14,53.5
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,62.87,49.98
2018,5,13,17,45,451.5,72.0,3.2,16.65,184.5,56.21,44.18
2018,5,13,18,0,435.0,59.0,3.1,16.0,145.0,47.16,36.05
2018,5,13,18,15,335.5,47.5,2.95,15.3,102.5,36.56,26.33
2018,5,13,18,30,236.0,36.0,2.8,14.6,60.0,27.85,17.7
2018,5,13,18,45,134.0,22.0,2.65,13.9,34.0,17.13,0.0
2018,5,13,19,0,32.0,8.0,2.5,13.2,8.0,6.83,0.0
2018,5,13,19,15,16.0,4.0,2.45,12.85,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
