Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,55.77,41.69
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,53.6,40.12
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,50.46,37.65
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,43.44,31.74
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,38.77,27.7
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,34.09,23.45
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,27.53,17.24
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,20.97,6.71
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,11.52,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,43.71,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,118.91,72.63
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,196.16,147.18
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,263.69,207.5
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,340.21,273.97
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,403.9,328.13
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,474.42,385.36
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,536.64,433.85
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,600.46,481.52
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,656.25,520.46
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,705.63,551.79
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,754.75,582.46
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,802.47,611.32
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,843.08,635.34
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,881.37,657.45
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,914.62,675.92
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,944.81,692.21
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,967.46,704.56
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,986.55,714.68
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,1000.05,721.13
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,1009.7,725.23
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,1013.43,726.25
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,1013.21,724.91
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,1008.06,720.99
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,998.94,714.61
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,983.55,704.48
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,964.37,691.98
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,941.1,677.05
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,914.31,659.77
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,881.65,638.66
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,845.93,615.42
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,807.0,590.11
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,765.36,561.81
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,720.08,529.54
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,672.51,494.77
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,621.19,456.25
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,568.15,415.29
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,512.52,371.38
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,455.78,325.21
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,397.85,276.79
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,339.49,227.15
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,280.03,176.66
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,220.95,128.59
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,161.42,86.49
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,103.18,57.66
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,72.44,55.05
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,62.56,47.13
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,60.68,45.86
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,58.72,44.5
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,56.59,43.01
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,54.43,41.44
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,51.29,38.96
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,44.21,32.91
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,39.57,28.83
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,34.92,24.54
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,27.95,17.89
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,20.94,7.28
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,11.52,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,40.42,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,114.92,70.53
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,191.66,144.88
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,203.09,161.26
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,202.46,165.0
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,218.58,180.4
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,217.65,180.32
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,226.69,187.43
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,231.78,190.51
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,236.29,192.71
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,249.7,201.65
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,246.4,197.39
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,255.04,202.51
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,351.03,277.54
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,434.91,340.78
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,552.04,427.77
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,674.77,514.81
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,830.7,624.75
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,963.78,709.98
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,991.76,724.3
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,1016.49,737.44
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,1020.33,738.12
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,1020.19,736.54
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,1014.62,731.17
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,1005.04,723.39
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,990.13,713.72
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,971.35,701.57
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,947.48,685.61
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,920.07,667.35
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,887.65,646.64
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,852.1,623.71
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,812.52,597.96
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,770.25,569.3
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,724.64,536.85
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,676.7,501.81
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,625.09,462.96
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,571.77,421.6
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,516.27,377.48
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,459.67,331.07
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,401.14,281.98
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,342.24,231.58
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,282.04,179.9
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,222.23,130.67
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,162.64,87.96
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,104.33,58.64
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,72.25,55.44
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,70.41,54.25
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,60.45,46.11
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,58.84,45.04
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,56.34,43.18
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,53.77,41.23
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,50.19,38.31
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,46.57,35.24
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,39.82,29.28
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,35.84,25.51
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,25.79,16.22
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,15.54,4.28
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,8.96,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,37.38,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,110.68,67.79
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,186.29,140.94
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,213.43,169.52
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,239.17,195.19
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,158.76,130.58
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,39.69,28.44
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,47.19,34.75
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,54.7,40.89
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,76.41,58.83
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,98.97,77.14
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,106.83,83.04
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,114.68,88.88
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,127.38,98.63
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,140.14,108.31
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,171.06,132.34
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,202.22,156.1
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,254.36,196.45
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,294.35,226.78
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,437.42,335.88
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,580.63,440.23
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,709.78,533.56
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,823.18,613.28
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,879.51,652.07
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,920.75,679.47
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,935.75,688.52
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,960.01,703.96
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,936.5,688.06
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,909.53,670.17
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,844.02,626.62
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,790.91,589.46
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,737.83,550.77
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,680.23,508.58
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,650.94,487.99
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,617.95,463.88
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,549.49,412.43
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,490.86,367.85
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,455.22,340.03
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,415.11,307.37
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,354.12,259.59
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,300.54,217.75
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,245.85,175.5
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,206.84,146.85
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,177.34,125.36
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,148.0,107.81
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,138.67,112.33
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,150.3,122.85
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,135.52,111.07
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,114.35,93.66
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,91.84,74.79
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,72.71,58.52
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,62.5,49.81
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,49.75,38.65
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,44.24,33.66
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,38.65,28.4
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,29.89,20.03
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,20.82,8.15
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,11.52,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,4.99,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,7.73,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,9.86,2.65
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,15.22,7.46
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,20.6,12.24
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,23.91,15.16
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,27.23,18.0
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,38.03,27.23
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,48.86,36.35
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,81.03,63.34
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,114.88,91.17
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,138.77,110.34
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,162.92,129.41
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,212.56,169.05
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,278.85,220.8
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,337.52,266.05
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,414.67,324.11
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,485.22,375.98
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,555.68,426.51
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,774.44,589.36
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,959.72,716.45
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,982.82,728.24
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,1015.38,747.71
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,1009.91,742.69
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,1000.47,735.51
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,985.72,725.13
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,967.13,712.32
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,943.49,696.58
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,916.32,678.47
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,883.83,656.82
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,848.31,633.03
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,808.82,606.59
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,766.74,577.19
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,721.2,543.76
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,673.35,507.79
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,622.62,468.69
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,570.14,427.1
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,514.83,382.41
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,458.44,335.45
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,400.69,286.11
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,342.52,235.48
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,282.87,183.6
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,223.6,134.08
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,164.5,90.91
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,106.71,60.93
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,73.65,57.48
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,63.81,49.42
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,62.69,48.77
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,61.55,48.09
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,59.53,46.64
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,57.49,45.14
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,49.61,38.4
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,46.43,35.67
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,41.86,31.54
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,37.31,27.21
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,30.44,20.51
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,21.83,9.1
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,12.8,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,6.83,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,23.48,11.05
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,41.21,28.72
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,68.78,52.92
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,97.88,78.49
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,152.77,125.61
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,204.28,169.1
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,236.05,195.11
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,268.35,220.89
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,315.01,257.66
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,363.04,294.52
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,511.39,409.61
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,641.23,505.36
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,645.03,503.13
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,642.27,497.31
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,641.35,494.34
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,654.11,500.74
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,809.1,613.48
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,938.58,699.72
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,960.8,712.15
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,992.32,731.8
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,997.01,733.69
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,997.85,733.44
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,992.44,729.09
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,983.18,722.35
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,969.18,713.42
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,951.43,702.03
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,928.73,686.95
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,902.58,669.55
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,871.15,648.91
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,836.76,626.12
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,798.38,600.39
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,757.41,571.5
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,712.72,538.54
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,665.74,503.09
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,616.17,464.74
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,564.81,423.91
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,510.56,379.8
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,455.17,333.47
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,397.99,284.53
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,340.42,234.38
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,281.75,183.4
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,223.47,134.7
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,165.13,91.83
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,108.01,61.81
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,74.38,57.91
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,64.29,49.62
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,62.52,48.38
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,60.67,47.06
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,58.26,45.26
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,55.8,43.36
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,48.43,37.08
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,45.61,34.66
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,41.04,30.58
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,36.47,26.28
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,29.57,19.64
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,22.65,9.84
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,12.38,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,10.77,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,64.12,37.26
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,129.57,97.43
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,212.56,167.6
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,310.99,250.11
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,378.96,306.9
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,452.47,366.02
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,511.76,411.63
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,575.23,458.39
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,631.32,498.86
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,687.42,537.07
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,736.8,568.57
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,784.92,598.54
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,817.79,618.64
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,855.94,642.26
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,859.91,642.16
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,852.99,635.22
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,858.11,637.54
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,857.1,634.37
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,864.63,637.12
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,866.94,636.41
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,934.37,683.01
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,971.7,705.44
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,962.89,698.78
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,964.9,699.66
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,948.95,689.11
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,942.77,685.13
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,919.51,669.91
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,892.93,652.58
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,863.11,633.28
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,830.17,611.77
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,793.78,587.86
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,754.42,560.78
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,710.23,528.9
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,663.76,494.53
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,613.56,456.37
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,561.61,415.77
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,507.83,372.72
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,452.9,327.41
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,395.79,279.18
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,338.29,229.73
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,280.05,179.67
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,222.18,131.85
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,163.96,89.49
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,106.9,59.66
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,72.18,55.23
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,61.6,46.63
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,60.1,45.63
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,58.54,44.55
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,56.44,43.03
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,54.3,41.43
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,50.79,38.58
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,43.38,32.22
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,39.11,28.46
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,34.85,24.51
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,27.76,17.84
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,20.7,8.54
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,11.1,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,38.64,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,113.02,66.9
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,190.94,142.41
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,255.89,200.51
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,329.45,264.42
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,392.02,317.73
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,461.27,374.06
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,512.7,414.33
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,563.65,452.6
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,628.79,500.0
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,689.47,540.78
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,738.45,571.74
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,786.13,601.1
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,827.01,624.88
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,865.62,646.71
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,898.02,663.91
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,927.48,678.98
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,951.11,691.39
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,971.28,701.61
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,985.94,708.36
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,996.83,712.84
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,1001.31,713.96
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,1001.91,712.83
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,997.7,708.82
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,989.54,702.48
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,975.58,693.69
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,957.82,682.54
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,934.57,667.46
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,907.82,650.18
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,876.18,630.45
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,841.48,608.56
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,802.72,584.04
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,761.29,556.69
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,716.85,525.31
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,670.05,491.41
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,619.91,454.19
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,567.98,414.44
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,512.99,371.39
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,456.84,325.97
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,399.03,277.95
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,340.76,228.57
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,282.02,178.59
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,223.56,130.73
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,164.26,87.99
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,106.12,57.7
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,70.21,53.12
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,68.36,51.9
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,58.53,43.94
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,57.22,43.11
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,55.04,41.55
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,52.81,39.91
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,49.63,37.37
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,42.66,31.45
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,38.74,28.04
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,34.86,24.45
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,28.29,18.26
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,21.72,9.41
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,11.95,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,42.31,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,119.01,70.26
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,200.4,149.96
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,260.69,205.15
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,327.81,264.45
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,379.77,309.54
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,432.29,352.9
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,504.08,409.58
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,578.39,465.94
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,645.75,515.21
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,708.87,557.96
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,758.33,589.35
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,806.34,619.07
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,848.22,644.06
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,887.73,667.04
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,920.37,684.63
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,949.97,700.04
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,972.17,711.22
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,990.64,720.03
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,1004.02,725.77
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,1013.37,729.03
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,1018.82,731.15
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,1020.32,730.87
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,1016.38,727.41
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,1008.43,721.53
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,994.21,712.32
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,976.11,700.7
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,952.46,685.86
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,925.24,668.63
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,893.89,648.68
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,859.37,626.5
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,819.86,600.79
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,777.6,572.29
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,732.0,539.97
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,684.01,505.04
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,632.86,466.69
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,579.82,425.74
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,524.18,381.61
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,467.31,335.15
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,408.18,285.74
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,348.5,234.88
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,287.81,183.04
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,227.4,133.33
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,167.52,89.91
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,108.76,59.12
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,70.91,53.86
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,68.72,52.36
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,66.64,50.93
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,57.55,43.53
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,54.97,41.63
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,52.32,39.62
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,49.08,37.03
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,45.82,34.31
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,38.14,27.62
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,34.19,23.97
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,27.97,18.07
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,21.78,9.66
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,11.95,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,46.37,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,124.45,73.01
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,208.07,155.91
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,273.28,215.43
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,350.2,283.0
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,416.17,339.58
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,485.99,396.8
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,548.13,445.64
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,606.64,489.83
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,662.72,529.96
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,718.45,567.13
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,767.24,598.23
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,814.47,627.55
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,856.05,652.37
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,895.16,675.13
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,928.45,693.63
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,958.59,709.89
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,982.34,722.72
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,1002.55,733.27
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,1017.16,740.24
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,1027.9,744.82
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,1032.28,745.42
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,1032.61,743.61
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,1026.96,737.98
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,1017.24,729.93
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,1002.57,719.14
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,983.94,705.95
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,960.16,689.68
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,932.73,671.12
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,900.39,650.15
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,864.93,627.06
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,824.29,600.27
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,781.14,570.95
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,735.77,538.76
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,687.95,504.0
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,636.24,465.64
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,582.63,424.67
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,526.66,380.76
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,469.4,334.43
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,410.02,285.22
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,350.08,234.53
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,289.46,183.07
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,229.12,133.66
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,168.77,89.95
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,109.37,58.66
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,70.1,52.83
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,67.58,51.05
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,65.13,49.29
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,55.53,41.49
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,53.24,39.83
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,50.89,38.09
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,47.98,35.79
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,45.08,33.39
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,41.16,30.02
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,34.24,23.86
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,28.0,18.01
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,21.79,9.75
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,12.38,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,39.86,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,115.51,66.24
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,196.88,145.45
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,265.38,205.66
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,343.06,271.62
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,407.85,325.29
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,479.6,381.76
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,542.91,429.14
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,607.76,475.42
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,664.97,514.81
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,721.95,551.09
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,765.28,577.49
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,813.33,606.64
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,855.82,631.57
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,895.94,654.55
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,929.29,672.27
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,959.56,687.86
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,983.93,700.12
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,1004.66,710.12
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,1018.18,716.43
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,1027.8,720.45
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,1032.9,721.26
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,1033.98,719.76
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,1028.65,715.21
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,1019.28,708.36
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,1004.53,699.26
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,985.9,687.82
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,962.62,673.06
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,935.76,656.08
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,902.17,635.6
