Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,8,0,627.0,145.0,1.5,23.1,506.0,688.1,525.91
2018,7,2,8,15,680.5,141.5,1.55,23.8,563.5,748.91,565.12
2018,7,2,8,30,734.0,138.0,1.6,24.5,621.0,809.91,603.18
2018,7,2,8,45,771.0,134.0,1.7,25.2,671.5,850.59,627.42
2018,7,2,9,0,808.0,130.0,1.8,25.9,722.0,895.06,654.02
2018,7,2,9,15,814.5,136.0,1.9,26.5,760.0,919.92,667.83
2018,7,2,9,30,821.0,142.0,2.0,27.1,798.0,941.47,679.65
2018,7,2,9,45,823.5,148.0,2.1,27.65,829.5,955.76,687.01
2018,7,2,10,0,826.0,154.0,2.2,28.2,861.0,966.43,692.17
2018,7,2,10,15,832.5,156.0,2.25,28.65,888.5,973.21,694.73
2018,7,2,10,30,839.0,158.0,2.3,29.1,916.0,976.33,695.12
2018,7,2,10,45,842.5,161.5,2.35,29.6,937.0,974.35,692.29
2018,7,2,11,0,846.0,165.0,2.4,30.1,958.0,968.63,687.24
2018,7,2,11,15,848.0,167.0,2.5,30.35,972.0,956.36,679.33
2018,7,2,11,30,850.0,169.0,2.6,30.6,986.0,940.48,669.21
2018,7,2,11,45,850.0,170.5,2.7,30.9,991.5,918.88,655.33
2018,7,2,12,0,850.0,172.0,2.8,31.2,997.0,894.03,639.35
2018,7,2,12,15,847.5,173.0,2.85,31.25,995.0,863.6,620.01
2018,7,2,12,30,845.0,174.0,2.9,31.3,993.0,830.46,598.81
2018,7,2,12,45,840.5,175.0,3.0,31.4,983.5,793.26,573.76
2018,7,2,13,0,836.0,176.0,3.1,31.5,974.0,753.84,546.65
2018,7,2,13,15,821.0,182.0,3.2,31.35,954.5,709.28,515.8
2018,7,2,13,30,806.0,188.0,3.3,31.2,935.0,663.63,483.42
2018,7,2,13,45,780.0,198.0,3.4,31.1,906.5,613.85,447.13
2018,7,2,14,0,754.0,208.0,3.5,31.0,878.0,563.83,409.77
2018,7,2,14,15,754.5,197.5,3.55,30.7,849.0,511.6,370.14
2018,7,2,14,30,755.0,187.0,3.6,30.4,820.0,458.17,328.31
2018,7,2,14,45,715.0,195.0,3.65,30.15,774.0,402.22,283.93
2018,7,2,15,0,675.0,203.0,3.7,29.9,728.0,349.6,241.57
2018,7,2,15,15,673.0,192.5,3.7,29.9,692.5,297.28,198.18
2018,7,2,15,30,671.0,182.0,3.7,29.9,657.0,244.81,155.64
2018,7,2,15,45,674.0,168.0,3.8,28.95,618.5,190.65,115.41
2018,7,2,16,0,677.0,154.0,3.9,28.0,580.0,136.15,82.55
2018,7,2,16,15,637.5,149.0,3.85,27.35,525.0,96.74,74.87
2018,7,2,16,30,598.0,144.0,3.8,26.7,470.0,95.91,74.68
2018,7,2,16,45,568.0,137.0,3.8,26.05,422.5,93.72,73.34
2018,7,2,17,0,538.0,130.0,3.8,25.4,375.0,90.22,70.87
2018,7,2,17,15,510.0,119.5,3.7,24.55,329.0,84.35,66.43
2018,7,2,17,30,482.0,109.0,3.6,23.7,283.0,78.21,61.64
2018,7,2,17,45,434.5,96.0,3.55,22.85,234.5,69.89,54.85
2018,7,2,18,0,387.0,83.0,3.5,22.0,186.0,61.27,47.62
2018,7,2,18,15,329.0,70.0,3.35,21.15,144.5,52.31,39.85
2018,7,2,18,30,271.0,57.0,3.2,20.3,103.0,43.1,31.61
2018,7,2,18,45,196.5,41.0,3.05,19.5,68.5,31.34,20.93
2018,7,2,19,0,122.0,25.0,2.9,18.7,34.0,19.31,8.35
2018,7,2,19,15,64.5,13.0,2.8,18.2,17.5,11.1,0.0
2018,7,2,19,30,7.0,1.0,2.7,17.7,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.65,17.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.0,3.5,2.25,12.2,4.0,0.0,0.0
2018,7,3,5,0,38.0,7.0,2.4,12.3,8.0,14.06,0.0
2018,7,3,5,15,128.0,22.5,2.55,12.8,34.5,68.44,25.53
2018,7,3,5,30,218.0,38.0,2.7,13.3,61.0,128.93,94.5
2018,7,3,5,45,282.5,50.0,2.8,13.75,96.5,179.15,140.36
2018,7,3,6,0,347.0,62.0,2.9,14.2,132.0,236.64,191.34
2018,7,3,6,15,247.5,71.0,2.95,14.75,128.0,216.2,177.29
2018,7,3,6,30,148.0,80.0,3.0,15.3,124.0,172.38,141.55
2018,7,3,6,45,111.0,90.5,3.05,15.85,127.0,158.32,129.69
2018,7,3,7,0,74.0,101.0,3.1,16.4,130.0,149.97,121.87
2018,7,3,7,15,42.0,120.0,3.1,17.1,137.0,139.42,111.87
2018,7,3,7,30,10.0,139.0,3.1,17.8,144.0,127.44,100.49
2018,7,3,7,45,21.5,164.5,3.15,18.45,176.5,159.79,126.55
2018,7,3,8,0,33.0,190.0,3.2,19.1,209.0,204.67,162.11
2018,7,3,8,15,76.0,230.5,3.25,19.75,279.0,281.84,223.28
2018,7,3,8,30,119.0,271.0,3.3,20.4,349.0,378.0,297.15
2018,7,3,8,45,113.5,294.5,3.35,21.1,373.0,398.76,310.73
2018,7,3,9,0,108.0,318.0,3.4,21.8,397.0,418.51,323.66
2018,7,3,9,15,163.5,280.0,3.5,22.35,407.0,430.16,333.35
2018,7,3,9,30,219.0,242.0,3.6,22.9,417.0,460.12,356.46
2018,7,3,9,45,133.0,256.5,3.7,23.45,364.0,377.78,291.22
2018,7,3,10,0,47.0,271.0,3.8,24.0,311.0,293.2,223.83
2018,7,3,10,15,70.5,302.0,3.9,24.35,364.5,344.11,262.49
2018,7,3,10,30,94.0,333.0,4.0,24.7,418.0,410.49,311.53
2018,7,3,10,45,189.0,337.5,4.1,25.05,513.0,515.72,390.31
2018,7,3,11,0,284.0,342.0,4.2,25.4,608.0,602.71,454.0
2018,7,3,11,15,551.5,260.0,4.3,25.55,786.0,779.52,583.86
2018,7,3,11,30,819.0,178.0,4.4,25.7,964.0,921.55,682.51
2018,7,3,11,45,884.0,145.5,4.5,25.8,999.0,915.03,677.13
2018,7,3,12,0,949.0,113.0,4.6,25.9,1034.0,917.24,678.91
2018,7,3,12,15,948.5,113.0,4.6,25.9,1032.5,886.69,658.18
2018,7,3,12,30,948.0,113.0,4.6,25.9,1031.0,853.09,635.53
2018,7,3,12,45,946.0,112.5,4.6,25.9,1022.0,815.01,609.7
2018,7,3,13,0,944.0,112.0,4.6,25.9,1013.0,774.25,581.19
2018,7,3,13,15,942.0,111.0,4.6,25.8,997.0,730.53,549.13
2018,7,3,13,30,940.0,110.0,4.6,25.7,981.0,684.42,514.58
2018,7,3,13,45,916.5,118.5,4.6,25.6,950.5,630.9,473.63
2018,7,3,14,0,893.0,127.0,4.6,25.5,920.0,577.14,431.52
2018,7,3,14,15,748.5,188.0,4.55,25.35,837.5,502.46,373.36
2018,7,3,14,30,604.0,249.0,4.5,25.2,755.0,440.34,324.77
2018,7,3,14,45,536.5,264.5,4.45,25.05,700.0,388.42,283.49
2018,7,3,15,0,469.0,280.0,4.4,24.9,645.0,340.92,245.85
2018,7,3,15,15,672.0,190.0,4.4,24.9,682.0,295.97,201.67
2018,7,3,15,30,875.0,100.0,4.4,24.9,719.0,240.84,147.72
2018,7,3,15,45,868.0,95.0,4.25,24.35,675.5,181.53,102.48
2018,7,3,16,0,861.0,90.0,4.1,23.8,632.0,122.6,67.76
2018,7,3,16,15,843.0,86.5,4.05,23.4,582.5,75.81,58.57
2018,7,3,16,30,825.0,83.0,4.0,23.0,533.0,65.02,49.78
2018,7,3,16,45,794.0,80.5,3.9,22.65,479.0,63.89,49.09
2018,7,3,17,0,763.0,78.0,3.8,22.3,425.0,62.75,48.38
2018,7,3,17,15,738.5,73.0,3.7,21.7,375.5,59.76,46.12
2018,7,3,17,30,714.0,68.0,3.6,21.1,326.0,56.64,43.69
2018,7,3,17,45,657.0,63.5,3.5,20.55,272.0,49.13,37.36
2018,7,3,18,0,600.0,59.0,3.4,20.0,218.0,46.25,34.93
2018,7,3,18,15,542.0,52.0,3.3,19.25,172.5,41.38,30.64
2018,7,3,18,30,484.0,45.0,3.2,18.5,127.0,36.44,26.09
2018,7,3,18,45,373.5,36.0,3.1,17.8,87.0,29.5,19.53
2018,7,3,19,0,263.0,27.0,3.0,17.1,47.0,22.54,10.72
2018,7,3,19,15,140.0,14.5,3.0,16.55,24.5,12.38,0.0
2018,7,3,19,30,17.0,2.0,3.0,16.0,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,3.0,15.5,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.2,11.9,4.0,6.39,0.0
2018,7,4,5,15,24.5,9.5,2.3,12.35,11.5,18.46,2.31
2018,7,4,5,30,35.0,15.0,2.4,12.8,19.0,30.63,18.73
2018,7,4,5,45,17.5,23.0,2.45,13.25,25.0,26.17,16.34
2018,7,4,6,0,0.0,31.0,2.5,13.7,31.0,25.58,16.28
2018,7,4,6,15,0.0,33.5,2.5,14.35,33.5,27.64,18.12
2018,7,4,6,30,0.0,36.0,2.5,15.0,36.0,29.71,19.87
2018,7,4,6,45,0.0,44.5,2.5,15.6,44.5,36.78,25.8
2018,7,4,7,0,0.0,53.0,2.5,16.2,53.0,43.86,31.63
2018,7,4,7,15,0.0,79.5,2.5,16.9,79.5,65.99,49.97
2018,7,4,7,30,0.0,106.0,2.5,17.6,106.0,89.48,69.08
2018,7,4,7,45,14.0,154.5,2.45,18.25,162.5,144.56,114.04
2018,7,4,8,0,28.0,203.0,2.4,18.9,219.0,214.3,169.47
2018,7,4,8,15,95.5,247.0,2.4,19.55,308.5,315.66,249.64
2018,7,4,8,30,163.0,291.0,2.4,20.2,398.0,437.53,342.12
2018,7,4,8,45,248.5,293.0,2.45,20.8,468.5,534.64,413.97
2018,7,4,9,0,334.0,295.0,2.5,21.4,539.0,617.57,473.77
2018,7,4,9,15,484.0,251.5,2.55,22.0,626.5,733.65,557.09
2018,7,4,9,30,634.0,208.0,2.6,22.6,714.0,841.98,632.11
2018,7,4,9,45,743.0,172.5,2.6,23.2,789.5,904.97,671.27
2018,7,4,10,0,852.0,137.0,2.6,23.8,865.0,962.25,705.95
2018,7,4,10,15,897.0,118.0,2.65,24.3,906.5,985.5,718.71
2018,7,4,10,30,942.0,99.0,2.7,24.8,948.0,1004.94,729.3
2018,7,4,10,45,937.0,104.5,2.75,25.25,965.5,997.35,722.69
2018,7,4,11,0,932.0,110.0,2.8,25.7,983.0,985.79,713.91
2018,7,4,11,15,944.0,104.5,2.85,26.05,1000.0,975.8,706.54
2018,7,4,11,30,956.0,99.0,2.9,26.4,1017.0,961.91,696.73
2018,7,4,11,45,957.5,99.0,2.95,26.7,1023.5,939.89,681.87
2018,7,4,12,0,959.0,99.0,3.0,27.0,1030.0,914.35,664.79
2018,7,4,12,15,959.5,98.5,3.05,27.2,1029.0,884.16,644.9
2018,7,4,12,30,960.0,98.0,3.1,27.4,1028.0,850.81,622.87
2018,7,4,12,45,959.5,97.0,3.15,27.6,1019.5,813.23,597.88
2018,7,4,13,0,959.0,96.0,3.2,27.8,1011.0,772.79,570.64
2018,7,4,13,15,956.5,95.5,3.2,27.8,995.0,728.7,538.87
2018,7,4,13,30,954.0,95.0,3.2,27.8,979.0,682.2,504.65
2018,7,4,13,45,950.0,94.0,3.25,27.85,956.0,632.18,467.11
2018,7,4,14,0,946.0,93.0,3.3,27.9,933.0,580.29,427.07
2018,7,4,14,15,941.0,91.5,3.25,27.8,903.5,525.86,383.94
2018,7,4,14,30,936.0,90.0,3.2,27.7,874.0,470.09,338.49
2018,7,4,14,45,928.5,88.5,3.2,27.6,838.5,412.31,290.34
2018,7,4,15,0,921.0,87.0,3.2,27.5,803.0,353.94,240.66
2018,7,4,15,15,910.5,85.0,3.2,27.5,761.5,294.12,189.6
2018,7,4,15,30,900.0,83.0,3.2,27.5,720.0,234.57,140.09
2018,7,4,15,45,888.5,81.0,3.15,27.05,675.5,175.41,95.59
2018,7,4,16,0,877.0,79.0,3.1,26.6,631.0,117.1,61.91
2018,7,4,16,15,861.5,76.0,3.1,26.25,582.5,69.38,52.51
2018,7,4,16,30,846.0,73.0,3.1,25.9,534.0,67.21,51.01
2018,7,4,16,45,824.5,70.0,3.1,25.55,483.0,64.81,49.26
2018,7,4,17,0,803.0,67.0,3.1,25.2,432.0,55.2,41.39
2018,7,4,17,15,773.0,63.5,3.1,24.55,380.0,52.94,39.75
2018,7,4,17,30,743.0,60.0,3.1,23.9,328.0,50.63,38.02
2018,7,4,17,45,701.5,55.5,3.1,23.25,277.0,47.36,35.41
2018,7,4,18,0,660.0,51.0,3.1,22.6,226.0,44.06,32.65
2018,7,4,18,15,595.0,45.5,3.0,21.65,178.0,39.72,28.88
2018,7,4,18,30,530.0,40.0,2.9,20.7,130.0,32.5,22.43
2018,7,4,18,45,425.0,32.5,2.85,19.7,89.5,26.65,16.93
2018,7,4,19,0,320.0,25.0,2.8,18.7,49.0,20.85,9.33
2018,7,4,19,15,172.5,14.5,2.8,18.05,26.0,12.38,0.0
2018,7,4,19,30,25.0,4.0,2.8,17.4,3.0,0.0,0.0
2018,7,4,19,45,12.5,2.0,2.8,16.8,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,5,4,45,48.5,5.0,0.65,11.55,5.5,0.0,0.0
2018,7,5,5,0,97.0,10.0,0.7,11.7,11.0,29.09,0.0
2018,7,5,5,15,248.5,20.5,0.8,12.25,41.5,99.15,30.88
2018,7,5,5,30,400.0,31.0,0.9,12.8,72.0,182.31,132.17
2018,7,5,5,45,480.5,38.0,1.0,13.35,114.0,244.83,189.83
2018,7,5,6,0,561.0,45.0,1.1,13.9,156.0,315.7,252.0
2018,7,5,6,15,529.0,56.5,1.05,14.7,185.5,344.15,278.44
2018,7,5,6,30,497.0,68.0,1.0,15.5,215.0,368.09,299.13
2018,7,5,6,45,443.0,86.0,1.0,16.3,235.5,374.5,304.36
2018,7,5,7,0,389.0,104.0,1.0,17.1,256.0,381.27,308.61
2018,7,5,7,15,454.5,113.0,0.95,17.9,314.5,453.59,363.4
2018,7,5,7,30,520.0,122.0,0.9,18.7,373.0,538.65,424.68
2018,7,5,7,45,501.5,146.0,0.85,19.5,409.5,562.63,438.33
2018,7,5,8,0,483.0,170.0,0.8,20.3,446.0,591.54,455.33
2018,7,5,8,15,687.0,125.5,0.8,21.1,555.0,737.13,555.99
2018,7,5,8,30,891.0,81.0,0.8,21.9,664.0,869.4,638.55
2018,7,5,8,45,911.5,79.5,0.75,22.75,711.0,906.85,656.04
2018,7,5,9,0,932.0,78.0,0.7,23.6,758.0,941.79,672.79
2018,7,5,9,15,940.0,79.5,0.7,24.35,797.5,965.71,683.68
2018,7,5,9,30,948.0,81.0,0.7,25.1,837.0,986.11,692.5
2018,7,5,9,45,953.5,83.0,0.75,25.9,870.5,1001.0,698.95
2018,7,5,10,0,959.0,85.0,0.8,26.7,904.0,1012.04,703.19
2018,7,5,10,15,964.0,85.5,0.8,27.4,931.5,1017.08,703.19
2018,7,5,10,30,969.0,86.0,0.8,28.1,959.0,1018.15,701.02
2018,7,5,10,45,973.0,86.0,0.85,28.85,980.0,1013.77,696.68
2018,7,5,11,0,977.0,86.0,0.9,29.6,1001.0,1005.39,690.13
2018,7,5,11,15,978.5,86.5,0.95,30.05,1014.0,991.21,681.08
2018,7,5,11,30,980.0,87.0,1.0,30.5,1027.0,973.17,669.82
2018,7,5,11,45,981.0,87.0,1.05,30.95,1033.0,950.45,655.79
2018,7,5,12,0,982.0,87.0,1.1,31.4,1039.0,924.13,639.59
2018,7,5,12,15,979.0,87.5,1.2,31.55,1036.0,891.49,620.94
2018,7,5,12,30,976.0,88.0,1.3,31.7,1033.0,855.77,600.11
2018,7,5,12,45,972.0,89.0,1.4,31.9,1023.0,816.82,576.75
2018,7,5,13,0,968.0,90.0,1.5,32.1,1013.0,775.17,551.28
2018,7,5,13,15,964.0,89.5,1.65,32.05,995.5,729.76,521.76
2018,7,5,13,30,960.0,89.0,1.8,32.0,978.0,682.03,489.48
2018,7,5,13,45,954.5,88.5,1.95,31.95,954.0,631.32,453.85
2018,7,5,14,0,949.0,88.0,2.1,31.9,930.0,578.85,415.55
2018,7,5,14,15,885.0,119.5,2.2,31.75,884.5,521.04,372.01
2018,7,5,14,30,821.0,151.0,2.3,31.6,839.0,464.94,328.81
2018,7,5,14,45,832.0,136.0,2.45,31.4,807.5,408.47,283.76
2018,7,5,15,0,843.0,121.0,2.6,31.2,776.0,354.7,239.09
2018,7,5,15,15,841.5,112.5,2.6,31.2,737.0,296.83,190.75
2018,7,5,15,30,840.0,104.0,2.6,31.2,698.0,238.33,142.99
2018,7,5,15,45,801.0,109.0,2.75,30.5,646.0,175.72,97.87
2018,7,5,16,0,762.0,114.0,2.9,29.8,594.0,124.62,69.98
2018,7,5,16,15,757.0,103.5,2.9,29.25,548.5,76.58,57.74
2018,7,5,16,30,752.0,93.0,2.9,28.7,503.0,70.83,53.38
2018,7,5,16,45,704.5,93.5,2.9,28.15,448.0,65.82,49.55
2018,7,5,17,0,657.0,94.0,2.9,27.6,393.0,67.09,50.93
2018,7,5,17,15,633.0,86.0,2.85,26.8,345.5,62.79,47.67
2018,7,5,17,30,609.0,78.0,2.8,26.0,298.0,58.22,44.12
2018,7,5,17,45,551.0,71.5,2.75,25.25,247.0,54.23,40.96
2018,7,5,18,0,493.0,65.0,2.7,24.5,196.0,50.17,37.61
2018,7,5,18,15,424.0,56.5,2.6,23.7,152.0,44.33,32.58
2018,7,5,18,30,355.0,48.0,2.5,22.9,108.0,38.38,27.23
2018,7,5,18,45,260.5,37.0,2.45,22.15,73.0,28.58,18.34
2018,7,5,19,0,166.0,26.0,2.4,21.4,38.0,20.18,8.62
2018,7,5,19,15,89.5,14.0,2.35,21.0,20.0,11.95,0.0
2018,7,5,19,30,13.0,2.0,2.3,20.6,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,20.2,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.5,2.0,1.45,17.45,2.0,0.0,0.0
2018,7,6,5,0,1.0,4.0,1.6,17.6,4.0,3.63,0.0
2018,7,6,5,15,10.0,17.0,1.6,17.9,18.0,17.97,0.43
2018,7,6,5,30,19.0,30.0,1.6,18.2,32.0,34.63,21.6
2018,7,6,5,45,22.0,47.5,1.55,18.45,51.0,54.21,39.02
2018,7,6,6,0,25.0,65.0,1.5,18.7,70.0,73.6,55.89
2018,7,6,6,15,41.5,85.5,1.4,19.2,96.5,103.19,80.92
2018,7,6,6,30,58.0,106.0,1.3,19.7,123.0,134.21,106.72
2018,7,6,6,45,214.5,114.0,1.2,20.2,194.5,257.35,207.78
2018,7,6,7,0,371.0,122.0,1.1,20.7,266.0,390.01,311.78
2018,7,6,7,15,571.0,96.5,1.3,21.55,354.5,523.48,413.51
2018,7,6,7,30,771.0,71.0,1.5,22.4,443.0,660.75,512.99
2018,7,6,7,45,802.5,70.5,1.65,23.25,494.5,707.1,542.12
2018,7,6,8,0,834.0,70.0,1.8,24.1,546.0,759.27,575.54
2018,7,6,8,15,851.0,72.0,1.95,25.1,593.5,801.56,601.14
2018,7,6,8,30,868.0,74.0,2.1,26.1,641.0,841.79,625.02
2018,7,6,8,45,762.5,122.0,2.3,27.15,645.0,831.51,615.16
2018,7,6,9,0,657.0,170.0,2.5,28.2,649.0,807.87,596.81
2018,7,6,9,15,779.0,127.5,2.55,29.0,725.5,879.66,641.88
2018,7,6,9,30,901.0,85.0,2.6,29.8,802.0,946.88,682.04
2018,7,6,9,45,901.5,90.5,2.7,30.6,834.0,960.32,687.52
2018,7,6,10,0,902.0,96.0,2.8,31.4,866.0,969.87,691.06
2018,7,6,10,15,908.0,97.0,2.9,31.9,893.5,976.15,693.46
2018,7,6,10,30,914.0,98.0,3.0,32.4,921.0,978.66,693.59
2018,7,6,10,45,919.0,98.5,3.05,32.85,942.0,975.9,690.26
2018,7,6,11,0,924.0,99.0,3.1,33.3,963.0,969.32,684.68
2018,7,6,11,15,927.0,99.0,3.2,33.6,977.0,956.59,676.1
2018,7,6,11,30,930.0,99.0,3.3,33.9,991.0,940.15,665.26
2018,7,6,11,45,932.0,99.0,3.4,34.2,997.5,919.21,651.59
2018,7,6,12,0,934.0,99.0,3.5,34.5,1004.0,894.8,635.72
2018,7,6,12,15,934.5,98.0,3.65,34.55,1003.0,864.94,617.18
2018,7,6,12,30,935.0,97.0,3.8,34.6,1002.0,832.01,596.48
2018,7,6,12,45,935.0,96.0,3.9,34.65,994.0,795.74,573.16
2018,7,6,13,0,935.0,95.0,4.0,34.7,986.0,756.65,547.63
2018,7,6,13,15,932.5,94.0,4.1,34.6,970.0,713.16,517.27
2018,7,6,13,30,930.0,93.0,4.2,34.5,954.0,667.34,484.47
2018,7,6,13,45,925.0,92.5,4.3,34.4,931.0,618.29,448.44
2018,7,6,14,0,920.0,92.0,4.4,34.3,908.0,567.5,410.06
2018,7,6,14,15,914.0,90.5,4.5,34.1,878.5,513.93,368.62
2018,7,6,14,30,908.0,89.0,4.6,33.9,849.0,459.17,324.95
2018,7,6,14,45,900.5,87.0,4.65,33.65,814.0,402.54,278.66
2018,7,6,15,0,893.0,85.0,4.7,33.4,779.0,345.38,230.9
2018,7,6,15,15,882.5,83.5,4.7,33.4,739.0,287.53,182.15
2018,7,6,15,30,872.0,82.0,4.7,33.4,699.0,229.96,134.95
2018,7,6,15,45,859.0,80.0,4.75,32.7,654.5,172.23,92.29
2018,7,6,16,0,846.0,78.0,4.8,32.0,610.0,115.55,59.89
2018,7,6,16,15,829.0,75.5,4.75,31.5,562.5,68.5,50.65
2018,7,6,16,30,812.0,73.0,4.7,31.0,515.0,66.67,49.47
2018,7,6,16,45,790.0,70.0,4.7,30.5,465.5,56.42,41.29
2018,7,6,17,0,768.0,67.0,4.7,30.0,416.0,54.74,40.16
2018,7,6,17,15,738.0,63.5,4.55,29.3,365.5,52.53,38.59
2018,7,6,17,30,708.0,60.0,4.4,28.6,315.0,50.27,36.94
2018,7,6,17,45,665.0,56.0,4.3,27.9,265.5,47.45,34.75
2018,7,6,18,0,622.0,52.0,4.2,27.2,216.0,44.62,32.46
2018,7,6,18,15,558.0,46.0,3.9,26.35,169.5,36.69,25.69
2018,7,6,18,30,494.0,40.0,3.6,25.5,123.0,32.34,21.78
2018,7,6,18,45,392.0,32.5,3.3,24.65,84.5,26.56,16.42
2018,7,6,19,0,290.0,25.0,3.0,23.8,46.0,20.81,8.81
2018,7,6,19,15,156.0,13.5,2.9,23.25,24.0,11.52,0.0
2018,7,6,19,30,22.0,2.0,2.8,22.7,2.0,0.0,0.0
2018,7,6,19,45,11.0,1.0,2.75,22.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.3,17.95,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.4,18.3,10.0,27.09,0.0
2018,7,7,5,15,238.0,18.5,1.55,18.9,38.5,93.62,18.29
2018,7,7,5,30,384.0,28.0,1.7,19.5,67.0,173.78,122.13
2018,7,7,5,45,390.0,40.0,1.8,20.15,98.0,212.08,160.9
2018,7,7,6,0,396.0,52.0,1.9,20.8,129.0,250.86,196.72
2018,7,7,6,15,503.5,55.5,2.0,21.6,183.0,330.31,262.71
2018,7,7,6,30,611.0,59.0,2.1,22.4,237.0,419.64,334.45
2018,7,7,6,45,681.5,58.0,2.25,23.2,293.0,489.26,389.0
2018,7,7,7,0,752.0,57.0,2.4,24.0,349.0,565.53,446.65
2018,7,7,7,15,779.5,60.0,2.5,24.85,400.0,615.89,482.64
2018,7,7,7,30,807.0,63.0,2.6,25.7,451.0,671.33,519.58
2018,7,7,7,45,697.0,103.5,2.7,26.55,464.5,674.37,518.28
2018,7,7,8,0,587.0,144.0,2.8,27.4,478.0,655.83,501.15
2018,7,7,8,15,569.5,166.0,2.9,28.15,513.0,683.29,517.79
2018,7,7,8,30,552.0,188.0,3.0,28.9,548.0,699.27,526.0
2018,7,7,8,45,666.0,157.0,3.05,29.65,621.0,789.4,586.6
2018,7,7,9,0,780.0,126.0,3.1,30.4,694.0,867.25,635.35
2018,7,7,9,15,851.0,101.5,3.2,30.95,752.0,908.38,659.71
2018,7,7,9,30,922.0,77.0,3.3,31.5,810.0,958.36,689.83
2018,7,7,9,45,930.0,77.5,3.4,32.0,844.0,973.92,697.54
2018,7,7,10,0,938.0,78.0,3.5,32.5,878.0,985.81,703.23
2018,7,7,10,15,943.5,78.5,3.6,32.75,905.5,991.51,705.8
2018,7,7,10,30,949.0,79.0,3.7,33.0,933.0,993.34,706.05
2018,7,7,10,45,952.5,79.5,3.8,33.25,953.5,989.34,702.71
2018,7,7,11,0,956.0,80.0,3.9,33.5,974.0,981.41,697.0
2018,7,7,11,15,958.0,81.0,3.95,33.65,988.0,968.69,688.33
2018,7,7,11,30,960.0,82.0,4.0,33.8,1002.0,952.13,677.31
2018,7,7,11,45,961.0,82.0,4.05,34.0,1008.0,930.0,662.64
2018,7,7,12,0,962.0,82.0,4.1,34.2,1014.0,904.33,645.74
2018,7,7,12,15,959.0,84.0,4.15,34.25,1012.5,873.75,626.02
2018,7,7,12,30,956.0,86.0,4.2,34.3,1011.0,840.09,604.21
2018,7,7,12,45,950.5,89.0,4.25,34.35,1001.5,802.48,579.67
2018,7,7,13,0,945.0,92.0,4.3,34.4,992.0,762.27,553.22
2018,7,7,13,15,942.5,91.5,4.35,34.35,976.5,718.81,522.49
2018,7,7,13,30,940.0,91.0,4.4,34.3,961.0,672.95,489.32
2018,7,7,13,45,936.5,90.0,4.4,34.2,939.0,623.91,452.99
2018,7,7,14,0,933.0,89.0,4.4,34.1,917.0,572.95,414.26
2018,7,7,14,15,927.5,88.0,4.45,33.85,888.0,519.33,372.74
2018,7,7,14,30,922.0,87.0,4.5,33.6,859.0,464.43,328.92
2018,7,7,14,45,915.0,85.0,4.55,33.4,823.5,407.18,282.0
2018,7,7,15,0,908.0,83.0,4.6,33.2,788.0,349.33,233.59
2018,7,7,15,15,897.5,81.5,4.6,33.2,747.5,290.58,184.08
2018,7,7,15,30,887.0,80.0,4.6,33.2,707.0,232.09,136.08
2018,7,7,15,45,875.0,78.0,4.7,32.4,663.0,173.57,92.74
2018,7,7,16,0,863.0,76.0,4.8,31.6,619.0,115.97,59.63
2018,7,7,16,15,847.5,73.5,4.8,31.05,571.5,67.51,49.94
2018,7,7,16,30,832.0,71.0,4.8,30.5,524.0,65.65,48.74
2018,7,7,16,45,810.0,68.0,4.8,29.95,473.5,63.23,47.04
2018,7,7,17,0,788.0,65.0,4.8,29.4,423.0,53.56,39.28
2018,7,7,17,15,759.0,61.5,4.65,28.6,372.0,51.28,37.67
2018,7,7,17,30,730.0,58.0,4.5,27.8,321.0,48.95,35.95
2018,7,7,17,45,688.5,53.5,4.4,27.0,270.5,45.65,33.36
2018,7,7,18,0,647.0,49.0,4.3,26.2,220.0,42.3,30.62
2018,7,7,18,15,583.5,44.0,4.05,25.3,173.0,38.36,27.24
2018,7,7,18,30,520.0,39.0,3.8,24.4,126.0,31.65,21.31
2018,7,7,18,45,417.5,31.5,3.5,23.5,86.5,25.8,15.87
2018,7,7,19,0,315.0,24.0,3.2,22.6,47.0,19.98,8.17
2018,7,7,19,15,170.0,13.5,3.1,22.05,24.5,11.52,0.0
2018,7,7,19,30,25.0,3.0,3.0,21.5,2.0,0.0,0.0
2018,7,7,19,45,12.5,1.5,2.85,20.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,19.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,4,45,44.0,4.5,1.85,15.15,5.0,0.0,0.0
2018,7,8,5,0,88.0,9.0,2.0,15.3,10.0,26.22,0.0
2018,7,8,5,15,232.5,19.0,2.05,15.85,38.0,92.2,12.38
2018,7,8,5,30,377.0,29.0,2.1,16.4,66.0,172.49,122.38
2018,7,8,5,45,466.5,36.0,2.15,16.9,108.5,236.92,181.83
2018,7,8,6,0,556.0,43.0,2.2,17.4,151.0,310.88,246.42
2018,7,8,6,15,613.5,48.0,2.3,18.3,199.5,373.64,300.42
2018,7,8,6,30,671.0,53.0,2.4,19.2,248.0,443.36,357.71
2018,7,8,6,45,709.5,57.0,2.45,20.1,299.0,504.75,406.1
2018,7,8,7,0,748.0,61.0,2.5,21.0,350.0,567.93,453.8
2018,7,8,7,15,776.0,64.5,2.6,21.95,401.5,624.67,494.88
2018,7,8,7,30,804.0,68.0,2.7,22.9,453.0,681.45,533.1
2018,7,8,7,45,825.0,70.0,2.8,23.85,503.0,724.15,560.01
2018,7,8,8,0,846.0,72.0,2.9,24.8,553.0,771.78,589.9
2018,7,8,8,15,861.5,74.0,3.0,25.65,600.0,813.29,615.12
2018,7,8,8,30,877.0,76.0,3.1,26.5,647.0,852.62,638.48
2018,7,8,8,45,889.5,78.0,3.2,27.35,691.5,886.83,658.06
2018,7,8,9,0,902.0,80.0,3.3,28.2,736.0,918.18,675.53
2018,7,8,9,15,909.5,83.0,3.4,28.95,775.0,942.93,688.79
2018,7,8,9,30,917.0,86.0,3.5,29.7,814.0,964.19,699.76
2018,7,8,9,45,921.5,89.0,3.6,30.45,847.5,978.98,706.53
2018,7,8,10,0,926.0,92.0,3.7,31.2,881.0,989.98,710.95
2018,7,8,10,15,932.0,93.0,3.8,31.6,909.0,996.46,713.58
2018,7,8,10,30,938.0,94.0,3.9,32.0,937.0,999.08,713.86
2018,7,8,10,45,942.5,94.0,4.0,32.4,958.0,995.34,710.2
2018,7,8,11,0,947.0,94.0,4.1,32.8,979.0,987.72,704.19
2018,7,8,11,15,950.0,94.0,4.2,33.0,993.0,974.81,695.48
2018,7,8,11,30,953.0,94.0,4.3,33.2,1007.0,958.11,684.41
2018,7,8,11,45,954.5,93.5,4.4,33.4,1013.0,935.9,669.82
2018,7,8,12,0,956.0,93.0,4.5,33.6,1019.0,910.18,652.97
2018,7,8,12,15,954.0,94.5,4.6,33.6,1017.5,879.94,633.65
2018,7,8,12,30,952.0,96.0,4.7,33.6,1016.0,846.6,612.17
2018,7,8,12,45,948.5,96.5,4.8,33.6,1006.5,808.34,587.49
2018,7,8,13,0,945.0,97.0,4.9,33.6,997.0,767.43,560.71
2018,7,8,13,15,942.0,96.5,4.9,33.5,981.0,723.55,529.36
2018,7,8,13,30,939.0,96.0,4.9,33.4,965.0,677.33,495.63
2018,7,8,13,45,935.0,94.5,4.95,33.3,942.0,627.56,458.69
2018,7,8,14,0,931.0,93.0,5.0,33.2,919.0,575.94,419.32
2018,7,8,14,15,925.0,92.5,5.0,32.95,890.0,522.49,377.5
2018,7,8,14,30,919.0,92.0,5.0,32.7,861.0,467.81,333.46
2018,7,8,14,45,911.0,90.5,5.0,32.5,825.5,410.64,286.28
2018,7,8,15,0,903.0,89.0,5.0,32.3,790.0,352.96,237.69
2018,7,8,15,15,892.5,87.0,5.0,32.3,749.0,294.01,187.78
2018,7,8,15,30,882.0,85.0,5.0,32.3,708.0,235.34,139.4
2018,7,8,15,45,869.0,83.0,4.95,31.55,663.5,176.85,95.82
2018,7,8,16,0,856.0,81.0,4.9,30.8,619.0,119.4,62.52
2018,7,8,16,15,839.0,78.5,4.85,30.3,571.0,70.62,52.66
2018,7,8,16,30,822.0,76.0,4.8,29.8,523.0,68.83,51.51
2018,7,8,16,45,799.0,73.0,4.75,29.25,472.5,58.67,43.4
2018,7,8,17,0,776.0,70.0,4.7,28.7,422.0,57.05,42.32
2018,7,8,17,15,745.0,66.5,4.6,27.95,371.0,54.9,40.82
2018,7,8,17,30,714.0,63.0,4.5,27.2,320.0,52.7,39.24
2018,7,8,17,45,669.5,58.5,4.35,26.45,269.0,49.55,36.76
2018,7,8,18,0,625.0,54.0,4.2,25.7,218.0,42.61,30.95
2018,7,8,18,15,559.0,48.0,4.0,24.8,171.0,38.32,27.26
2018,7,8,18,30,493.0,42.0,3.8,23.9,124.0,34.02,23.37
2018,7,8,18,45,388.5,33.5,3.55,23.0,85.0,27.44,17.26
2018,7,8,19,0,284.0,25.0,3.3,22.1,46.0,20.84,8.64
2018,7,8,19,15,152.5,14.0,3.25,21.45,24.0,11.95,0.0
2018,7,8,19,30,21.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,8,19,45,10.5,1.5,3.1,20.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,18.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.0,1.8,15.45,4.5,0.0,0.0
2018,7,9,5,0,85.0,8.0,2.0,15.7,9.0,24.71,0.0
2018,7,9,5,15,229.5,19.0,2.1,16.25,37.5,90.96,5.13
2018,7,9,5,30,374.0,30.0,2.2,16.8,66.0,172.43,121.69
2018,7,9,5,45,466.0,37.0,2.25,17.35,108.5,237.83,182.12
2018,7,9,6,0,558.0,44.0,2.3,17.9,151.0,312.92,247.55
2018,7,9,6,15,616.0,48.5,2.35,18.75,199.5,375.38,301.28
2018,7,9,6,30,674.0,53.0,2.4,19.6,248.0,445.0,358.43
2018,7,9,6,45,712.5,57.0,2.45,20.45,299.0,506.58,406.99
2018,7,9,7,0,751.0,61.0,2.5,21.3,350.0,569.96,454.85
2018,7,9,7,15,779.0,64.5,2.6,22.2,402.0,626.89,496.11
2018,7,9,7,30,807.0,68.0,2.7,23.1,454.0,683.86,534.47
2018,7,9,7,45,827.5,70.5,2.85,24.0,504.0,726.93,561.96
2018,7,9,8,0,848.0,73.0,3.0,24.9,554.0,774.88,592.42
2018,7,9,8,15,864.0,75.5,3.15,25.85,602.0,817.51,618.43
2018,7,9,8,30,880.0,78.0,3.3,26.8,650.0,857.96,642.55
2018,7,9,8,45,892.5,79.5,3.5,27.7,694.0,891.7,662.22
2018,7,9,9,0,905.0,81.0,3.7,28.6,738.0,922.59,679.82
2018,7,9,9,15,915.5,82.0,3.8,29.25,777.5,947.98,693.76
2018,7,9,9,30,926.0,83.0,3.9,29.9,817.0,970.03,705.5
2018,7,9,9,45,934.5,83.5,4.0,30.55,851.5,986.11,713.35
2018,7,9,10,0,943.0,84.0,4.1,31.2,886.0,998.5,718.9
2018,7,9,10,15,948.0,84.5,4.15,31.65,913.5,1003.71,720.21
2018,7,9,10,30,953.0,85.0,4.2,32.1,941.0,1005.02,719.16
2018,7,9,10,45,956.5,85.5,4.3,32.55,961.5,1000.95,715.08
2018,7,9,11,0,960.0,86.0,4.4,33.0,982.0,992.94,708.61
2018,7,9,11,15,962.0,86.0,4.5,33.3,995.5,979.11,698.95
2018,7,9,11,30,964.0,86.0,4.6,33.6,1009.0,961.47,686.94
2018,7,9,11,45,964.5,87.0,4.7,33.85,1015.5,939.71,672.45
2018,7,9,12,0,965.0,88.0,4.8,34.1,1022.0,914.37,655.8
2018,7,9,12,15,963.5,88.5,4.9,34.15,1020.5,883.49,636.13
2018,7,9,12,30,962.0,89.0,5.0,34.2,1019.0,849.48,614.27
2018,7,9,12,45,957.5,90.5,5.05,34.25,1009.0,811.06,589.01
2018,7,9,13,0,953.0,92.0,5.1,34.3,999.0,770.0,561.79
2018,7,9,13,15,950.5,91.0,5.15,34.15,983.0,725.75,530.65
2018,7,9,13,30,948.0,90.0,5.2,34.0,967.0,679.1,496.88
2018,7,9,13,45,943.5,89.5,5.25,33.85,944.0,629.45,460.02
2018,7,9,14,0,939.0,89.0,5.3,33.7,921.0,577.96,420.73
2018,7,9,14,15,916.0,97.5,5.35,33.45,887.0,522.88,377.8
2018,7,9,14,30,893.0,106.0,5.4,33.2,853.0,468.06,333.86
2018,7,9,14,45,880.5,106.0,5.4,32.95,816.5,411.55,287.45
2018,7,9,15,0,868.0,106.0,5.4,32.7,780.0,355.03,240.09
2018,7,9,15,15,852.0,106.0,5.4,32.7,738.0,297.84,191.94
2018,7,9,15,30,836.0,106.0,5.4,32.7,696.0,241.53,145.79
2018,7,9,15,45,816.0,104.0,5.4,31.9,649.0,176.69,97.72
2018,7,9,16,0,796.0,102.0,5.4,31.1,602.0,120.95,65.26
2018,7,9,16,15,755.5,103.0,5.35,30.6,547.0,76.26,57.22
2018,7,9,16,30,715.0,104.0,5.3,30.1,492.0,71.22,53.43
2018,7,9,16,45,702.0,95.0,5.25,29.6,445.0,66.83,50.1
2018,7,9,17,0,689.0,86.0,5.2,29.1,398.0,62.08,46.45
2018,7,9,17,15,601.5,90.0,5.05,28.4,338.0,65.35,49.52
2018,7,9,17,30,514.0,94.0,4.9,27.7,278.0,69.36,53.22
2018,7,9,17,45,352.5,90.5,4.75,26.95,207.5,65.4,50.14
2018,7,9,18,0,191.0,87.0,4.6,26.2,137.0,64.7,49.69
2018,7,9,18,15,126.0,69.5,4.25,25.4,99.5,52.26,39.06
2018,7,9,18,30,61.0,52.0,3.9,24.6,62.0,40.73,28.97
2018,7,9,18,45,45.0,36.5,3.55,23.75,42.5,29.0,18.47
2018,7,9,19,0,29.0,21.0,3.2,22.9,23.0,17.08,5.87
2018,7,9,19,15,17.5,11.0,3.05,22.4,12.0,9.39,0.0
2018,7,9,19,30,6.0,1.0,2.9,21.9,1.0,0.0,0.0
2018,7,9,19,45,3.0,0.5,2.75,21.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,10,4,45,49.0,4.0,1.45,16.3,4.5,0.0,0.0
2018,7,10,5,0,98.0,8.0,1.6,16.6,9.0,27.42,0.0
2018,7,10,5,15,251.0,17.0,1.7,17.1,37.0,94.49,0.0
2018,7,10,5,30,404.0,26.0,1.8,17.6,65.0,174.67,121.73
2018,7,10,5,45,495.0,32.5,1.95,18.15,108.0,241.26,183.59
2018,7,10,6,0,586.0,39.0,2.1,18.7,151.0,317.21,249.73
2018,7,10,6,15,642.5,43.5,2.25,19.45,200.0,382.72,306.03
2018,7,10,6,30,699.0,48.0,2.4,20.2,249.0,452.73,363.69
2018,7,10,6,45,737.5,51.5,2.5,21.0,300.5,514.85,412.8
2018,7,10,7,0,776.0,55.0,2.6,21.8,352.0,573.72,457.58
2018,7,10,7,15,803.5,57.0,2.7,22.5,403.5,629.1,497.76
2018,7,10,7,30,831.0,59.0,2.8,23.2,455.0,684.51,535.24
2018,7,10,7,45,851.0,61.5,2.85,23.9,505.5,734.4,567.57
2018,7,10,8,0,871.0,64.0,2.9,24.6,556.0,782.95,598.25
2018,7,10,8,15,887.0,65.5,2.95,25.25,604.5,825.3,624.13
2018,7,10,8,30,903.0,67.0,3.0,25.9,653.0,865.43,648.12
2018,7,10,8,45,915.0,68.0,3.05,26.55,697.0,898.93,667.32
2018,7,10,9,0,927.0,69.0,3.1,27.2,741.0,929.48,684.4
2018,7,10,9,15,932.5,73.0,3.15,27.75,780.5,954.26,697.85
2018,7,10,9,30,938.0,77.0,3.2,28.3,820.0,975.38,708.91
2018,7,10,9,45,941.5,80.5,3.25,28.85,853.5,990.25,715.95
2018,7,10,10,0,945.0,84.0,3.3,29.4,887.0,1001.21,720.59
2018,7,10,10,15,951.0,84.5,3.35,29.9,915.5,1007.43,722.45
2018,7,10,10,30,957.0,85.0,3.4,30.4,944.0,1009.73,721.95
2018,7,10,10,45,961.0,86.0,3.45,30.85,965.5,1006.65,718.32
2018,7,10,11,0,965.0,87.0,3.5,31.3,987.0,999.57,712.29
2018,7,10,11,15,967.5,87.0,3.55,31.55,1001.0,986.15,702.93
2018,7,10,11,30,970.0,87.0,3.6,31.8,1015.0,968.86,691.23
2018,7,10,11,45,972.0,87.0,3.65,32.0,1022.0,947.36,677.04
2018,7,10,12,0,974.0,87.0,3.7,32.2,1029.0,922.21,660.54
2018,7,10,12,15,972.5,88.0,3.8,32.3,1028.0,891.55,640.97
2018,7,10,12,30,971.0,89.0,3.9,32.4,1027.0,857.68,619.2
2018,7,10,12,45,967.5,90.0,4.0,32.45,1017.5,819.26,594.37
2018,7,10,13,0,964.0,91.0,4.1,32.5,1008.0,778.09,567.47
2018,7,10,13,15,951.0,97.5,4.15,32.4,989.5,732.44,535.34
2018,7,10,13,30,938.0,104.0,4.2,32.3,971.0,685.04,500.99
2018,7,10,13,45,923.0,109.5,4.3,32.2,945.0,634.22,463.49
2018,7,10,14,0,908.0,115.0,4.4,32.1,919.0,582.42,424.21
2018,7,10,14,15,923.5,100.5,4.5,31.8,895.0,529.66,383.4
2018,7,10,14,30,939.0,86.0,4.6,31.5,871.0,473.43,338.45
2018,7,10,14,45,931.0,84.5,4.65,31.25,835.0,415.13,290.43
2018,7,10,15,0,923.0,83.0,4.7,31.0,799.0,356.28,240.84
2018,7,10,15,15,913.0,81.5,4.7,31.0,758.0,296.63,190.06
2018,7,10,15,30,903.0,80.0,4.7,31.0,717.0,237.16,140.68
2018,7,10,15,45,890.0,78.5,4.8,30.1,672.0,177.71,96.11
2018,7,10,16,0,877.0,77.0,4.9,29.2,627.0,119.29,61.89
2018,7,10,16,15,860.5,74.0,4.9,28.55,578.0,68.06,50.95
2018,7,10,16,30,844.0,71.0,4.9,27.9,529.0,65.84,49.46
2018,7,10,16,45,822.0,68.0,4.95,27.25,478.0,63.4,47.74
2018,7,10,17,0,800.0,65.0,5.0,26.6,427.0,53.75,39.93
2018,7,10,17,15,769.5,61.5,4.95,25.75,375.0,51.43,38.27
2018,7,10,17,30,739.0,58.0,4.9,24.9,323.0,49.06,36.52
2018,7,10,17,45,695.5,54.0,4.85,24.0,272.0,46.14,34.23
2018,7,10,18,0,652.0,50.0,4.8,23.1,221.0,43.21,31.83
2018,7,10,18,15,506.5,49.5,4.6,22.15,165.0,39.22,28.36
2018,7,10,18,30,361.0,49.0,4.4,21.2,109.0,39.39,28.25
2018,7,10,18,45,222.5,36.0,4.2,20.3,69.0,27.72,17.68
2018,7,10,19,0,84.0,23.0,4.0,19.4,29.0,18.18,6.59
2018,7,10,19,15,48.0,12.0,3.9,18.8,15.0,10.24,0.0
2018,7,10,19,30,12.0,1.0,3.8,18.2,1.0,0.0,0.0
2018,7,10,19,45,6.0,0.5,3.7,17.65,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,4,45,41.5,4.5,1.5,13.25,4.5,0.0,0.0
2018,7,11,5,0,83.0,9.0,1.6,13.5,9.0,25.11,0.0
2018,7,11,5,15,230.0,18.5,1.6,14.05,36.0,89.82,0.0
2018,7,11,5,30,377.0,28.0,1.6,14.6,63.0,171.4,120.44
2018,7,11,5,45,471.5,34.5,1.65,15.2,105.5,237.08,182.22
2018,7,11,6,0,566.0,41.0,1.7,15.8,148.0,310.58,246.71
2018,7,11,6,15,574.0,51.0,1.7,16.6,187.5,359.84,290.2
2018,7,11,6,30,582.0,61.0,1.7,17.4,227.0,406.49,329.33
2018,7,11,6,45,611.5,69.0,1.7,18.25,274.5,462.98,374.01
2018,7,11,7,0,641.0,77.0,1.7,19.1,322.0,520.73,417.58
2018,7,11,7,15,706.5,76.0,1.7,20.05,382.0,591.12,469.08
2018,7,11,7,30,772.0,75.0,1.7,21.0,442.0,667.35,521.57
2018,7,11,7,45,817.5,71.0,1.75,21.95,498.0,720.49,555.31
2018,7,11,8,0,863.0,67.0,1.8,22.9,554.0,780.54,593.11
2018,7,11,8,15,879.0,69.0,1.85,23.8,602.0,823.25,618.16
2018,7,11,8,30,895.0,71.0,1.9,24.7,650.0,863.76,641.41
2018,7,11,8,45,907.5,72.0,1.95,25.6,694.5,897.5,659.83
2018,7,11,9,0,920.0,73.0,2.0,26.5,739.0,928.35,676.18
2018,7,11,9,15,926.5,76.5,2.15,27.3,778.5,953.34,689.93
2018,7,11,9,30,933.0,80.0,2.3,28.1,818.0,974.74,701.37
2018,7,11,9,45,936.5,83.0,2.4,28.95,851.0,989.0,707.63
2018,7,11,10,0,940.0,86.0,2.5,29.8,884.0,999.39,711.54
2018,7,11,10,15,945.5,87.0,2.6,30.4,912.0,1005.65,713.68
2018,7,11,10,30,951.0,88.0,2.7,31.0,940.0,1007.99,713.46
2018,7,11,10,45,954.5,89.0,2.75,31.6,961.5,1004.45,709.24
2018,7,11,11,0,958.0,90.0,2.8,32.2,983.0,996.94,702.7
2018,7,11,11,15,960.5,90.5,2.9,32.5,997.0,984.07,694.19
2018,7,11,11,30,963.0,91.0,3.0,32.8,1011.0,967.33,683.34
2018,7,11,11,45,963.5,91.5,3.05,33.1,1017.5,945.06,668.65
2018,7,11,12,0,964.0,92.0,3.1,33.4,1024.0,919.22,651.76
2018,7,11,12,15,964.0,92.0,3.1,33.45,1023.0,889.11,632.46
2018,7,11,12,30,964.0,92.0,3.1,33.5,1022.0,855.77,611.06
2018,7,11,12,45,962.0,92.0,3.15,33.55,1013.5,817.83,586.82
2018,7,11,13,0,960.0,92.0,3.2,33.6,1005.0,777.07,560.53
2018,7,11,13,15,957.0,91.5,3.25,33.45,989.0,732.56,530.07
2018,7,11,13,30,954.0,91.0,3.3,33.3,973.0,685.65,496.89
2018,7,11,13,45,949.5,90.5,3.3,33.15,950.0,635.64,460.41
2018,7,11,14,0,945.0,90.0,3.3,33.0,927.0,583.77,421.5
2018,7,11,14,15,938.5,89.0,3.35,32.75,897.0,528.89,379.47
2018,7,11,14,30,932.0,88.0,3.4,32.5,867.0,472.8,335.12
2018,7,11,14,45,923.5,87.0,3.4,32.25,831.0,415.01,288.06
2018,7,11,15,0,915.0,86.0,3.4,32.0,795.0,356.73,239.48
2018,7,11,15,15,904.5,84.5,3.4,32.0,754.0,297.32,189.5
2018,7,11,15,30,894.0,83.0,3.4,32.0,713.0,238.16,140.87
2018,7,11,15,45,880.0,81.0,3.45,31.1,667.5,178.67,96.62
2018,7,11,16,0,866.0,79.0,3.5,30.2,622.0,120.34,62.54
2018,7,11,16,15,847.5,77.0,3.5,29.6,573.0,69.8,52.13
2018,7,11,16,30,829.0,75.0,3.5,29.0,524.0,68.28,51.23
2018,7,11,16,45,802.5,72.5,3.5,28.35,472.0,58.4,43.34
2018,7,11,17,0,776.0,70.0,3.5,27.7,420.0,57.08,42.54
2018,7,11,17,15,744.5,66.0,3.45,26.85,368.5,54.54,40.72
2018,7,11,17,30,713.0,62.0,3.4,26.0,317.0,51.94,38.8
2018,7,11,17,45,665.5,58.0,3.3,25.15,266.0,49.14,36.63
2018,7,11,18,0,618.0,54.0,3.2,24.3,215.0,42.59,31.13
2018,7,11,18,15,547.0,48.0,3.05,23.35,167.5,38.29,27.41
2018,7,11,18,30,476.0,42.0,2.9,22.4,120.0,34.0,23.49
2018,7,11,18,45,366.0,33.5,2.75,21.45,81.5,27.43,17.34
2018,7,11,19,0,256.0,25.0,2.6,20.5,43.0,20.86,8.08
2018,7,11,19,15,136.5,13.5,2.45,20.0,22.5,11.52,0.0
2018,7,11,19,30,17.0,2.0,2.3,19.5,2.0,0.0,0.0
2018,7,11,19,45,8.5,1.0,2.2,18.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,12,4,45,13.5,3.0,1.25,16.7,3.0,0.0,0.0
2018,7,12,5,0,27.0,6.0,1.4,16.9,6.0,10.79,0.0
2018,7,12,5,15,91.0,18.5,1.5,17.3,25.5,51.7,0.0
2018,7,12,5,30,155.0,31.0,1.6,17.7,45.0,100.95,69.31
2018,7,12,5,45,120.0,46.5,1.7,18.1,61.5,105.0,79.09
2018,7,12,6,0,85.0,62.0,1.8,18.5,78.0,104.64,81.22
2018,7,12,6,15,114.5,82.0,1.8,19.0,110.5,144.48,115.25
2018,7,12,6,30,144.0,102.0,1.8,19.5,143.0,186.98,150.81
