Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,6,45,200.5,117.5,1.8,19.95,187.0,254.16,205.71
2018,7,12,7,0,257.0,133.0,1.8,20.4,231.0,316.11,255.1
2018,7,12,7,15,340.5,143.0,1.9,21.0,292.5,409.97,328.07
2018,7,12,7,30,424.0,153.0,2.0,21.6,354.0,496.24,393.04
2018,7,12,7,45,321.5,187.5,2.1,22.2,349.5,454.96,358.37
2018,7,12,8,0,219.0,222.0,2.2,22.8,345.0,420.68,328.92
2018,7,12,8,15,299.5,224.5,2.25,23.25,409.0,496.24,385.85
2018,7,12,8,30,380.0,227.0,2.3,23.7,473.0,594.0,456.37
2018,7,12,8,45,414.0,242.0,2.4,24.2,527.0,648.77,493.58
2018,7,12,9,0,448.0,257.0,2.5,24.7,581.0,703.12,530.1
2018,7,12,9,15,561.5,222.5,2.55,25.15,651.0,786.25,587.92
2018,7,12,9,30,675.0,188.0,2.6,25.6,721.0,864.78,640.15
2018,7,12,9,45,728.0,171.0,2.7,26.05,768.5,901.85,662.61
2018,7,12,10,0,781.0,154.0,2.8,26.5,816.0,930.21,679.54
2018,7,12,10,15,771.5,166.5,2.9,26.95,838.5,932.48,679.41
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,930.9,677.1
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,935.14,678.5
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,935.6,677.49
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,915.35,663.29
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,905.75,656.31
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,886.02,642.69
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,863.13,627.12
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,835.99,608.82
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,806.01,588.65
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,771.09,565.03
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,733.9,538.54
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,693.19,508.94
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,650.34,477.29
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,605.36,443.5
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,558.02,407.15
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,506.81,367.15
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,454.51,325.2
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,396.82,278.87
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,345.87,237.15
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,289.52,189.76
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,230.51,140.79
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,179.47,105.5
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,143.9,88.84
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,98.45,75.7
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,92.38,71.13
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,78.33,59.85
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,63.48,47.78
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,60.34,45.45
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,56.87,42.78
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,53.28,39.92
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,49.62,36.9
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,44.56,32.52
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,39.47,27.89
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,28.9,18.34
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,20.09,7.16
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,11.95,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,5.29,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,54.61,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,117.78,80.58
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,103.5,77.52
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,74.46,56.36
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,69.29,52.86
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,53.75,39.65
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,201.79,163.17
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,343.79,275.64
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,487.91,384.2
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,624.87,481.75
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,676.55,512.63
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,731.31,545.28
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,774.39,568.95
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,815.72,590.91
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,850.3,607.99
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,872.77,617.22
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,898.0,631.37
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,920.02,643.49
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,935.35,650.59
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,947.12,655.67
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,954.18,660.44
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,957.65,663.05
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,956.02,662.41
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,950.71,659.5
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,938.92,653.21
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,923.56,644.66
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,903.82,633.14
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,880.73,619.37
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,852.72,602.92
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,821.69,584.3
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,786.49,562.35
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,748.49,537.99
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,706.31,509.25
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,661.88,478.13
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,614.08,443.71
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,564.53,406.91
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,512.45,367.17
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,459.24,325.25
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,403.63,280.23
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,347.58,233.79
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,291.49,186.82
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,235.8,141.22
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,179.02,98.99
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,114.69,59.43
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,65.39,48.26
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,64.25,47.63
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,62.57,46.53
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,60.81,45.35
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,58.12,43.41
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,50.8,37.52
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,47.69,35.08
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,44.54,32.49
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,39.61,28.25
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,34.64,23.76
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,27.77,17.36
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,20.85,7.28
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,11.52,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,12.23,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,56.78,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,141.19,96.42
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,204.68,156.28
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,278.71,220.63
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,335.04,269.54
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,394.63,319.01
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,461.82,372.4
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,530.81,425.04
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,590.49,468.41
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,651.22,509.97
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,701.88,542.82
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,751.63,574.3
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,786.55,594.25
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,826.95,617.66
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,861.62,636.85
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,893.65,654.04
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,918.97,667.45
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,941.1,678.79
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,957.46,687.1
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,970.25,693.22
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,977.37,695.64
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,980.72,695.82
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,978.29,692.51
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,972.03,686.95
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,959.1,678.6
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,942.48,667.99
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,921.81,654.84
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,897.65,639.44
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,868.44,621.24
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,836.12,600.89
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,799.61,577.5
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,760.33,552.03
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,717.05,521.98
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,671.44,489.37
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,622.82,453.76
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,572.39,415.74
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,519.26,374.91
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,464.92,331.75
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,408.48,285.56
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,351.54,237.86
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,293.34,188.61
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,235.41,140.7
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,177.6,97.32
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,120.89,63.68
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,70.62,52.99
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,60.65,45.09
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,58.79,43.83
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,56.85,42.49
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,54.34,40.66
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,51.76,38.74
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,48.61,36.24
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,41.75,30.44
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,37.46,26.69
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,33.18,22.74
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,26.19,16.18
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,19.13,5.91
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,11.1,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.27,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,64.39,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,156.03,105.91
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,221.36,169.11
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,297.11,235.09
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,357.15,287.0
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,419.05,338.2
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,475.94,382.92
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,533.68,426.16
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,603.41,477.16
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,669.59,522.01
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,719.73,553.49
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,768.84,583.5
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,812.37,608.85
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,853.85,632.3
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,888.39,651.18
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,920.1,668.05
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,945.42,681.8
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,967.21,693.31
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,981.98,700.56
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,992.9,705.5
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,1000.67,708.7
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,1004.54,709.58
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,1002.04,706.73
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,995.59,701.55
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,983.28,693.66
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,967.13,683.42
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,946.33,670.8
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,921.9,655.8
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,891.48,637.03
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,857.89,616.07
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,820.13,592.05
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,779.61,565.95
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,735.18,535.48
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,688.34,502.19
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,638.65,465.85
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,587.01,426.97
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,532.27,384.74
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,476.22,340.11
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,418.35,292.78
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,359.88,243.77
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,300.28,193.22
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,240.92,143.98
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,180.93,98.83
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,122.06,63.7
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,69.52,52.16
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,67.68,50.99
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,57.16,42.51
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,55.09,41.05
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,52.83,39.43
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,50.53,37.74
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,47.28,35.15
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,44.0,32.42
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,36.46,25.88
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,32.5,22.21
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,26.29,16.29
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,20.12,6.06
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,11.52,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,4.27,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,65.31,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,157.76,106.04
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,225.51,172.57
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,303.42,240.94
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,317.53,256.77
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,323.43,263.53
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,385.68,313.74
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,450.64,363.85
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,555.55,443.51
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,666.64,523.19
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,727.94,562.83
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,782.72,597.22
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,825.95,622.67
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,867.02,646.26
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,901.79,664.92
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,933.73,681.46
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,960.08,695.53
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,982.94,707.33
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,998.66,714.24
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,1010.56,718.85
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,1017.07,720.61
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,1019.59,720.05
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,1016.14,715.9
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,1008.68,709.44
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,995.35,700.61
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,978.12,689.43
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,956.17,675.45
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,930.56,659.14
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,899.85,640.18
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,865.91,619.0
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,827.34,594.98
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,785.99,568.79
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,741.48,538.32
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,694.5,504.87
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,644.04,468.04
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,591.69,428.73
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,536.38,386.09
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,479.75,341.08
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,421.66,293.68
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,362.94,244.6
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,302.46,193.59
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,242.16,143.82
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,181.88,98.47
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,122.62,63.21
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,69.06,51.39
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,67.18,50.17
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,64.74,48.44
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,55.25,40.8
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,52.98,39.18
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,50.66,37.48
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,47.8,35.23
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,44.94,32.88
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,36.94,26.01
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,32.57,22.04
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,26.35,16.14
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,20.18,5.43
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,11.52,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,64.77,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,155.33,102.05
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,224.71,170.19
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,303.94,238.91
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,350.39,280.09
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,396.87,319.03
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,449.05,360.19
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,501.49,399.55
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,526.66,416.45
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,546.86,428.95
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,632.22,489.39
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,721.38,548.29
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,784.43,588.05
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,852.03,630.12
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,890.03,651.38
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,935.29,677.32
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,959.44,689.45
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,979.97,699.46
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,994.36,705.5
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,1004.85,709.22
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,998.66,702.86
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,986.63,693.2
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,992.65,695.33
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,994.67,694.9
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,986.92,689.28
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,975.05,681.28
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,951.14,665.44
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,923.79,647.58
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,894.59,629.92
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,862.03,609.96
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,823.56,585.56
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,782.45,559.26
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,738.23,529.24
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,691.62,496.65
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,641.54,460.9
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,589.62,422.68
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,534.95,381.31
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,479.05,337.62
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,420.83,290.86
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,362.14,242.54
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,302.94,193.18
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,244.04,145.07
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,184.51,100.82
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,126.21,66.32
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,73.74,54.89
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,63.64,46.97
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,61.85,45.8
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,59.98,44.54
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,57.53,42.82
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,55.04,41.02
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,47.36,34.73
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,44.13,32.08
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,39.11,27.76
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,34.06,23.2
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,26.65,16.27
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,19.18,4.21
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,9.82,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,55.8,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,138.34,89.25
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,187.06,141.63
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,238.87,188.4
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,301.06,241.6
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,368.61,297.05
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,380.25,306.31
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,391.41,313.94
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,495.19,392.67
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,601.4,469.14
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,675.77,518.83
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,750.04,565.99
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,804.4,599.31
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,849.79,626.19
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,884.81,645.93
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,917.08,663.77
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,941.85,675.53
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,963.19,685.1
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,945.55,670.83
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,917.04,650.27
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,905.55,641.43
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,886.47,626.85
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,890.89,629.02
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,892.21,628.99
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,886.65,625.62
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,878.15,620.36
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,866.54,613.31
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,851.52,603.95
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,856.79,610.73
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,852.06,607.84
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,815.79,584.35
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,776.6,558.99
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,732.21,527.81
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,685.48,494.15
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,635.79,457.93
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,584.31,419.44
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,530.13,378.2
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,474.77,334.74
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,417.15,288.28
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,359.12,240.39
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,300.04,191.24
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,241.29,143.31
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,182.89,100.1
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,126.32,66.9
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,64.66,47.49
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,62.78,46.3
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,61.33,45.42
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,59.82,44.48
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,57.4,42.82
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,54.94,41.08
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,47.26,34.8
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,44.04,32.18
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,39.05,27.86
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,34.03,23.3
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,26.2,15.96
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,18.28,3.05
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,9.39,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,25.95,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,70.66,43.18
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,103.22,77.02
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,136.76,107.01
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,181.28,145.18
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,228.75,184.76
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,335.22,270.68
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,441.73,353.31
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,512.98,405.51
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,596.24,464.25
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,649.76,498.92
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,703.09,532.27
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,749.21,559.01
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,794.02,584.14
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,807.64,588.77
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,815.98,590.08
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,866.7,620.12
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,915.43,647.55
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,934.9,657.28
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,958.59,669.94
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,967.06,673.85
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,971.91,675.77
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,970.62,673.39
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,965.61,668.9
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,940.24,654.0
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,925.47,645.68
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,905.11,633.33
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,881.56,618.96
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,854.51,603.16
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,824.58,585.31
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,789.56,563.59
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,752.0,538.84
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,710.27,510.59
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,666.43,480.1
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,619.37,446.47
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,570.67,410.59
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,519.03,371.57
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,464.68,329.35
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,409.41,285.15
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,353.96,239.72
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,297.17,192.7
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,241.16,147.21
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,185.35,105.8
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,131.23,73.42
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,74.99,56.12
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,74.01,55.71
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,72.16,54.53
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,70.2,53.24
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,67.29,51.19
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,64.28,48.98
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,59.46,45.16
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,54.51,41.05
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,47.19,34.72
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,37.6,26.22
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,27.04,16.53
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,16.33,1.29
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,8.96,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,34.38,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,95.66,58.17
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,156.55,117.63
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,224.3,176.02
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,286.1,228.73
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,359.75,289.15
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,422.49,338.91
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,488.46,389.25
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,546.58,431.53
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,605.82,473.08
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,657.51,507.21
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,708.85,539.27
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,752.83,565.31
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,795.33,589.71
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,823.1,603.85
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,847.38,615.58
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,843.92,609.53
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,833.15,598.13
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,899.94,638.67
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,945.47,663.03
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,953.65,665.62
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,958.23,666.48
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,956.26,663.46
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,950.64,658.39
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,939.49,651.17
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,924.77,641.88
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,904.77,629.87
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,881.45,615.76
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,854.52,599.8
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,824.52,581.74
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,789.13,560.01
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,750.99,535.99
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,708.69,507.62
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,664.21,476.93
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,616.42,442.99
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,566.95,406.73
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,514.76,367.64
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,461.56,326.34
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,406.45,282.26
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,351.01,236.74
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,294.34,189.52
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,238.17,143.64
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,174.57,96.2
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,119.38,63.13
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,68.87,51.09
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,67.52,50.34
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,65.62,49.09
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,63.64,47.76
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,55.96,41.65
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,53.54,39.88
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,49.82,36.92
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,46.03,33.76
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,40.41,28.86
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,34.71,23.68
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,26.16,15.67
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,16.39,0.31
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,8.96,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,38.11,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,103.86,61.63
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,166.13,124.67
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,238.97,187.45
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,302.23,241.47
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,371.27,298.3
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,421.81,338.35
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,472.82,377.02
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,528.64,417.38
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,585.29,456.65
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,548.31,424.43
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,488.77,376.14
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,633.65,482.07
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,780.43,580.64
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,820.97,602.83
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,855.09,621.46
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,792.01,576.28
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,704.72,512.22
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,769.22,556.07
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,838.73,600.68
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,890.47,634.08
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,938.15,663.08
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,945.86,667.23
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,945.03,666.44
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,934.43,660.25
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,920.29,651.88
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,901.33,640.77
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,879.06,627.41
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,851.89,610.91
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,821.61,592.22
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,787.87,570.9
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,751.14,547.19
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,709.1,517.84
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,664.78,486.17
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,617.15,451.5
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,567.79,414.48
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,515.89,374.29
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,462.86,331.97
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,407.43,286.76
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,351.56,240.07
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,295.15,192.32
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,239.21,145.95
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,174.54,96.94
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,118.2,62.56
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,67.08,50.13
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,65.67,49.29
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,63.7,47.95
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,61.63,46.52
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,54.44,40.75
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,52.31,39.19
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,48.51,36.13
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,44.64,32.86
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,39.33,28.2
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,33.98,23.28
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,25.81,15.48
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,16.41,0.0
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
