Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,42.25,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,113.04,65.22
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,180.58,135.75
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,255.07,200.34
2018,7,22,6,15,476.0,55.0,1.25,18.45,161.0,318.73,254.87
2018,7,22,6,30,538.0,63.0,1.2,19.0,206.0,387.95,311.68
2018,7,22,6,45,572.0,71.0,1.2,19.55,252.5,445.54,357.25
2018,7,22,7,0,606.0,79.0,1.2,20.1,299.0,504.95,402.23
2018,7,22,7,15,658.5,80.5,1.25,20.75,353.0,570.8,450.58
2018,7,22,7,30,711.0,82.0,1.3,21.4,407.0,636.49,496.49
2018,7,22,7,45,736.5,85.0,1.3,22.0,456.0,687.79,529.4
2018,7,22,8,0,762.0,88.0,1.3,22.6,505.0,738.38,561.04
2018,7,22,8,15,781.0,91.0,1.35,23.35,552.5,782.45,587.66
2018,7,22,8,30,800.0,94.0,1.4,24.1,600.0,824.72,612.63
2018,7,22,8,45,815.0,96.0,1.4,24.85,643.5,850.87,625.96
2018,7,22,9,0,830.0,98.0,1.4,25.6,687.0,883.38,643.45
2018,7,22,9,15,841.5,100.0,1.4,26.35,726.5,909.85,656.75
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,933.22,668.01
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,949.83,674.99
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,962.97,679.9
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,970.57,683.45
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,974.47,684.82
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,972.64,682.76
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,967.04,678.46
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,955.76,671.13
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,940.79,661.57
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,919.92,648.46
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,895.62,633.17
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,866.7,615.51
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,834.65,595.68
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,798.85,573.22
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,760.24,548.65
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,716.88,519.41
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,671.23,487.46
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,622.89,452.52
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,572.73,415.14
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,519.33,374.49
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,464.82,331.57
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,408.65,286.01
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,352.06,238.91
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,294.25,190.15
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,236.8,142.63
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,179.45,99.38
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,123.33,65.59
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,62.48,46.22
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,61.18,45.47
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,59.36,44.24
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,57.45,42.94
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,54.98,41.16
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,52.47,39.28
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,44.97,33.06
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,41.7,30.32
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,36.66,25.88
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,31.58,21.21
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,24.16,14.04
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,16.65,0.0
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,8.54,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,51.5,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,132.2,73.42
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,203.55,152.83
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,281.61,221.24
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,349.08,279.35
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,420.48,338.33
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,484.75,389.24
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,551.54,439.81
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,608.9,481.22
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,666.6,519.77
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,711.23,547.87
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,761.24,579.13
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,804.25,604.29
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,845.21,627.55
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,880.22,646.87
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,912.42,664.13
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,938.56,677.09
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,961.42,687.88
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,977.77,694.67
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,990.49,699.26
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,997.11,701.01
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,999.83,700.51
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,996.64,697.19
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,989.53,691.61
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,977.57,683.72
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,961.77,673.56
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,939.89,660.11
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,914.46,644.4
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,883.67,625.6
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,849.82,604.68
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,804.6,576.41
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,757.96,545.92
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,711.53,512.43
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,664.3,478.14
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,622.82,449.07
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,578.82,417.17
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,526.84,378.83
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,473.81,338.45
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,414.68,293.21
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,360.86,251.45
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,307.16,209.6
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,258.76,172.88
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,221.29,150.44
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,199.55,142.6
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,165.82,130.59
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,152.17,120.35
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,142.3,113.06
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,124.75,99.27
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,102.35,81.16
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,78.89,61.79
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,70.67,55.08
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,62.31,48.01
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,48.28,35.83
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,33.99,23.22
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,23.3,13.25
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,13.1,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,6.83,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,48.42,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,124.85,65.49
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,197.73,147.88
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,276.7,216.96
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,345.68,276.31
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,421.04,338.49
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,483.42,388.22
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,551.35,439.98
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,587.36,465.27
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,622.64,488.87
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,695.71,538.51
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,766.99,585.12
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,784.99,594.29
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,791.94,596.22
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,833.9,621.87
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,879.89,649.57
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,918.51,672.19
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,966.38,700.64
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,981.75,707.8
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,993.29,712.8
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,999.72,715.05
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,1002.29,714.98
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,1000.02,711.8
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,993.8,706.25
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,981.74,697.81
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,965.84,687.05
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,944.36,673.03
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,919.3,656.74
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,889.12,637.48
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,855.75,616.05
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,817.76,591.34
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,777.01,564.61
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,732.89,534.2
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,686.4,500.83
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,636.6,464.2
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,584.88,425.1
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,530.6,383.05
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,475.08,338.76
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,417.78,291.91
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,359.94,243.5
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,300.28,193.14
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,240.95,144.07
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,181.56,99.16
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,123.22,64.0
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,69.87,51.86
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,59.71,43.83
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,57.76,42.5
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,55.74,41.07
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,53.53,39.52
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,51.3,37.89
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,47.7,35.01
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,40.48,28.93
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,35.73,24.8
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,30.99,20.44
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,23.91,13.5
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,16.82,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,8.54,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,56.79,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,143.09,70.24
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,218.8,162.7
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,297.25,232.09
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,366.32,291.73
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,440.92,353.22
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,505.0,404.04
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,571.35,454.26
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,624.39,492.49
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,683.06,532.33
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,734.4,565.73
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,784.58,597.58
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,827.98,624.22
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,869.19,648.97
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,904.31,669.28
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,936.47,687.44
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,961.69,701.17
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,983.38,712.6
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,999.55,720.44
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,1011.85,725.87
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,1016.57,727.0
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,1017.13,725.8
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,1004.43,716.22
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,986.93,703.76
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,981.56,699.86
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,972.05,693.3
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,954.76,681.81
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,933.42,667.77
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,901.22,647.19
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,865.97,624.54
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,827.97,599.53
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,787.14,572.47
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,743.48,542.32
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,697.02,508.88
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,646.59,471.91
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,594.31,432.5
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,538.7,389.4
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,481.83,344.02
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,423.36,296.19
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,364.38,246.81
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,304.09,196.03
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,245.0,147.37
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,184.58,101.53
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,124.6,64.98
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,66.69,49.43
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,71.35,53.63
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,65.37,49.01
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,65.64,49.56
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,65.55,49.83
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,64.87,49.56
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,55.58,41.89
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,44.74,32.71
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,39.28,27.92
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,32.26,21.57
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,22.03,11.93
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,11.66,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,6.4,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,35.85,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,102.15,45.34
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,175.58,131.0
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,254.7,200.16
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,318.26,255.13
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,387.17,312.24
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,457.78,368.27
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,532.83,425.19
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,593.68,469.25
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,652.77,509.71
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,706.99,544.67
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,760.53,578.24
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,806.19,605.57
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,850.05,631.16
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,878.37,646.4
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,913.11,665.84
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,940.19,680.31
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,964.03,692.67
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,981.98,700.83
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,996.32,706.76
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,1003.95,709.7
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,1007.74,710.33
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,1006.16,707.32
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,1000.67,702.0
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,988.9,693.82
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,973.33,683.38
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,952.2,669.84
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,927.52,654.08
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,898.16,635.56
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,865.62,614.94
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,828.05,591.05
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,787.73,565.19
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,742.95,534.91
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,695.9,502.15
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,645.94,466.26
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,594.26,428.03
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,539.32,386.41
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,483.34,342.62
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,425.59,296.26
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,367.55,248.49
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,308.25,198.98
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,249.4,150.8
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,183.27,101.41
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,125.38,66.64
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,72.42,54.0
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,71.09,53.3
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,68.89,51.85
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,60.99,45.62
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,57.58,43.11
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,54.05,40.42
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,49.87,37.08
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,45.62,33.53
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,39.41,28.09
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,33.18,22.39
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,23.77,13.24
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,13.29,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,39.79,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,111.06,44.45
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,188.25,141.28
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,270.88,214.74
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,309.49,250.95
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,347.1,284.17
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,394.77,323.39
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,442.69,361.02
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,521.3,421.58
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,604.2,483.19
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,668.55,528.01
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,733.9,571.72
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,794.99,611.44
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,851.57,647.08
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,887.62,667.84
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,920.91,686.62
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,949.01,702.34
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,973.94,715.91
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,992.46,724.78
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,1007.4,731.37
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,1014.79,734.23
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,1018.25,734.71
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,1015.76,731.48
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,1009.3,725.84
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,997.48,717.02
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,981.76,705.82
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,960.38,691.31
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,935.35,674.48
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,905.07,654.79
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,871.49,632.86
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,833.92,608.21
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,793.34,581.46
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,748.66,550.67
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,701.49,516.62
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,650.32,478.8
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,597.22,438.44
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,542.07,395.34
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,485.58,349.86
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,426.27,300.93
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,366.31,250.31
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,305.63,198.55
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,245.24,148.07
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,184.13,101.33
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,124.02,64.67
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,69.25,51.88
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,67.02,50.37
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,57.1,42.4
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,55.37,41.22
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,53.43,39.88
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,51.51,38.51
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,47.46,35.24
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,43.37,31.77
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,35.06,24.5
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,30.28,20.04
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,22.25,11.95
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,14.51,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,33.79,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,95.66,31.97
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,170.52,127.74
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,249.35,198.01
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,299.05,242.83
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,350.58,287.1
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,420.44,343.99
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,494.66,401.88
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,563.79,453.42
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,635.34,504.76
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,696.54,545.71
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,758.11,585.35
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,804.65,613.48
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,854.38,643.23
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,892.42,663.86
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,927.8,682.37
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,951.79,693.94
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,972.14,703.19
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,985.58,708.44
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,995.01,711.27
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,1004.15,714.89
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,1009.5,716.24
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,1007.08,713.35
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,1000.83,708.22
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,989.35,699.88
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,974.12,689.33
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,952.51,675.25
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,927.48,659.02
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,899.74,641.41
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,868.57,621.5
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,824.48,592.73
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,788.06,568.14
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,743.97,537.99
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,697.75,505.6
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,647.71,469.52
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,596.16,431.28
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,542.69,390.77
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,486.75,347.15
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,425.51,299.01
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,364.5,250.68
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,305.79,204.98
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,256.55,168.11
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,201.26,125.18
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,141.5,85.12
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,101.52,78.02
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,104.39,80.89
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,99.65,77.47
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,94.7,73.84
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,83.33,64.86
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,71.43,55.24
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,63.99,49.17
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,56.21,42.6
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,45.37,33.17
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,34.2,23.21
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,22.42,11.82
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,10.24,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,5.12,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,34.63,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,97.79,25.22
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,172.45,127.76
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,250.73,197.49
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,295.48,238.01
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,335.66,272.87
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,408.25,331.49
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,479.96,387.06
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,544.04,434.18
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,610.0,480.82
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,642.1,500.59
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,670.68,517.4
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,697.82,532.82
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,712.81,539.68
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,831.37,618.34
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,928.81,678.24
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,953.66,690.22
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,974.91,700.6
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,989.08,706.66
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,999.33,710.39
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,1006.92,713.55
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,1010.67,714.41
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,1008.56,711.24
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,1002.56,705.81
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,990.28,698.07
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,974.22,688.03
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,952.63,675.07
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,927.53,659.8
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,889.29,636.51
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,839.1,604.53
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,803.09,581.19
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,764.62,555.53
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,714.29,519.58
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,661.51,481.67
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,615.82,449.42
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,568.66,415.13
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,526.33,383.14
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,476.91,344.25
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,419.6,298.37
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,361.43,250.59
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,302.55,201.49
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,243.97,153.32
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,185.07,107.66
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,131.39,74.08
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,80.27,61.33
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,71.08,54.08
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,68.59,52.35
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,65.98,50.49
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,63.57,48.78
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,61.13,46.97
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,56.02,42.76
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,50.83,38.32
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,40.48,29.19
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,31.6,21.11
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,21.71,11.08
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,12.8,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,34.69,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,97.28,16.32
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,175.58,129.76
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,257.65,203.2
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,326.04,263.05
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,400.91,325.81
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,462.12,375.3
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,525.59,424.28
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,546.04,437.46
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,559.8,444.93
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,556.5,438.57
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,552.86,431.57
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,689.72,531.11
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,821.68,618.35
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,876.55,650.41
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,920.54,675.37
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,947.43,689.33
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,971.09,701.3
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,988.89,709.51
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,1003.05,715.47
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,1010.02,717.41
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,1013.08,717.05
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,1011.2,713.71
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,1005.34,708.02
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,992.62,698.61
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,976.05,686.94
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,954.38,672.53
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,929.11,655.89
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,897.94,635.94
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,863.71,613.97
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,824.26,588.89
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,782.37,561.97
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,738.24,531.63
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,691.85,498.79
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,641.62,462.54
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,589.66,424.01
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,535.32,382.88
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,479.95,339.64
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,422.44,293.53
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,364.66,246.05
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,305.49,196.89
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,240.27,144.17
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,181.04,99.98
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,123.51,65.54
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,73.69,54.85
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,74.47,55.87
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,66.75,49.86
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,65.46,49.12
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,61.98,46.59
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,58.35,43.85
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,52.89,39.44
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,47.25,34.7
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,40.45,28.76
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,33.53,22.42
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,22.7,11.4
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,11.95,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,24.19,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,70.65,2.57
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,140.61,102.73
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,210.72,165.12
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,276.25,221.43
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,348.9,281.51
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,392.89,316.71
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,436.56,350.01
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,440.49,350.37
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,420.18,332.24
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,466.11,365.19
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,512.65,397.18
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,570.22,435.27
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,609.08,459.38
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,686.95,511.07
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,766.41,561.48
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,856.82,618.24
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,931.82,661.93
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,960.28,675.99
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,985.54,688.49
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,981.62,684.81
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,987.08,687.29
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,986.87,687.01
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,982.88,684.46
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,972.26,677.87
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,957.94,669.08
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,937.71,656.64
2018,7,31,12,0,891.0,132.0,2.4,34.1,976.0,914.01,642.02
2018,7,31,12,15,892.0,131.5,2.5,34.2,976.0,885.24,624.52
2018,7,31,12,30,893.0,131.0,2.6,34.3,976.0,853.36,604.92
2018,7,31,12,45,893.0,129.0,2.7,34.4,967.5,816.46,581.88
2018,7,31,13,0,893.0,127.0,2.8,34.5,959.0,776.81,556.73
2018,7,31,13,15,890.5,125.5,2.9,34.45,943.0,733.18,527.22
2018,7,31,13,30,888.0,124.0,3.0,34.4,927.0,687.26,495.32
2018,7,31,13,45,884.5,121.5,3.05,34.35,904.0,637.84,459.89
2018,7,31,14,0,881.0,119.0,3.1,34.3,881.0,586.61,422.1
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,532.65,381.38
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,477.59,338.47
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,420.35,292.62
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,362.66,245.21
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,304.14,196.55
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,239.76,144.45
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,180.31,99.95
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,122.31,64.96
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,70.43,52.31
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,68.36,50.97
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,66.05,49.39
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,63.64,47.7
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,55.56,41.29
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,52.72,39.18
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,48.14,35.48
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,43.46,31.51
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,37.3,26.1
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,31.06,20.33
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,21.01,9.79
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,11.1,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
