Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,336.38,227.07
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,269.4,169.93
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,203.4,116.2
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,138.04,71.17
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,74.92,45.02
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,58.52,44.04
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,49.63,36.77
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,47.01,34.74
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,44.42,32.64
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,40.43,29.25
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,36.55,25.71
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,26.81,16.83
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,20.17,6.29
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,10.24,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,8.11,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,166.09,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,284.56,219.97
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,410.37,334.36
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,494.75,407.3
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,584.27,479.04
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,656.11,531.75
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,721.68,576.99
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,774.71,611.14
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,826.23,642.9
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,881.42,676.27
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,935.32,707.7
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,974.88,728.07
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,1011.35,746.06
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,1037.47,759.63
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,1059.75,770.83
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,1075.27,777.04
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,1086.52,780.72
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,1092.38,782.55
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,1093.95,781.87
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,1088.59,777.01
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,1078.88,769.61
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,1062.93,759.36
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,1042.73,746.47
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,1015.45,728.81
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,984.23,708.63
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,946.33,684.47
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,905.05,657.93
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,860.39,628.91
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,812.84,597.65
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,760.97,562.54
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,706.66,523.28
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,648.68,480.13
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,589.01,434.38
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,526.04,385.11
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,462.28,333.48
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,397.1,279.13
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,331.98,223.65
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,265.6,167.25
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,200.3,114.36
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,135.99,70.51
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,74.17,45.59
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,53.7,39.88
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,51.72,38.48
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,48.8,36.21
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,45.92,33.86
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,41.17,29.8
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,33.46,22.98
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,26.36,16.29
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,19.33,3.65
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,9.82,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,8.54,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,127.89,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,276.4,212.46
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,392.79,321.35
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,481.08,398.26
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,575.12,474.57
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,647.1,528.57
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,720.7,581.04
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,773.36,616.04
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,833.37,655.18
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,882.03,684.77
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,928.71,712.27
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,967.23,733.75
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,1002.73,752.91
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,1030.42,767.72
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,1054.41,780.12
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,1070.3,786.99
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,1082.08,791.36
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,1087.0,792.53
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,1087.62,791.15
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,1081.37,785.38
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,1070.8,777.02
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,1054.47,766.02
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,1033.94,752.41
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,1006.85,734.1
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,975.86,713.31
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,939.72,689.81
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,900.05,663.81
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,854.84,633.87
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,806.59,601.56
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,755.44,566.7
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,701.77,527.3
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,643.9,483.7
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,584.28,437.4
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,521.78,387.55
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,458.29,335.18
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,392.8,279.66
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,327.2,222.82
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,260.64,165.27
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,195.15,111.46
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,130.18,66.67
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,67.38,41.61
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,54.42,41.09
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,51.39,38.76
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,43.1,31.81
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,40.38,29.54
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,36.24,25.92
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,32.18,22.13
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,25.68,15.79
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,17.69,0.06
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,8.96,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,126.53,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,275.38,210.42
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,392.08,321.31
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,478.44,396.95
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,570.3,471.55
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,642.27,526.13
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,715.94,579.39
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,767.94,614.46
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,827.35,653.83
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,876.06,684.54
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,922.74,713.21
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,959.63,734.37
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,993.45,753.24
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,1010.3,761.59
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,1022.59,767.16
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,1037.52,774.81
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,1048.47,779.91
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,1062.7,787.8
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,1072.82,793.1
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,1067.04,788.46
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,1056.99,781.31
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,1040.68,770.07
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,1020.22,756.24
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,994.3,738.88
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,964.46,718.94
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,928.34,695.18
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,888.79,668.94
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,844.92,639.62
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,798.16,607.96
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,746.68,571.95
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,692.78,531.63
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,635.8,487.86
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,577.03,441.33
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,515.49,391.39
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,453.05,338.85
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,388.51,282.86
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,323.98,225.71
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,258.34,167.78
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,193.84,113.8
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,129.86,69.05
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,68.22,44.52
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,50.77,38.85
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,48.7,37.26
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,45.69,34.76
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,42.69,32.18
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,38.25,28.15
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,33.9,23.97
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,24.37,14.77
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,17.75,0.0
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,8.96,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,32.01,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,203.08,153.04
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,355.74,291.32
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,379.08,315.33
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,392.86,328.9
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,523.57,434.57
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,657.82,535.53
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,734.55,588.91
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,808.88,638.91
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,858.41,669.67
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,906.12,698.61
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,944.06,720.25
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,979.14,739.71
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,1005.71,753.04
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,1028.66,763.96
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,1044.24,770.82
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,1055.79,775.25
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,1061.0,776.07
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,1062.04,774.45
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,1056.75,769.0
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,1047.23,761.09
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,1031.06,750.7
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,1010.8,737.76
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,984.59,720.51
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,954.54,700.79
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,919.15,678.72
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,880.34,654.09
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,836.14,625.14
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,789.04,593.86
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,738.1,559.24
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,684.8,520.32
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,628.37,477.59
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,570.31,432.14
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,508.8,382.62
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,446.5,330.7
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,382.21,275.68
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,318.05,219.54
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,253.4,163.08
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,189.91,110.53
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,126.88,67.14
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,66.33,51.72
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,50.24,38.15
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,47.79,36.23
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,44.77,33.76
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,41.78,31.17
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,37.34,27.17
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,30.29,20.66
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,23.1,13.4
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,15.98,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,41.41,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,121.11,88.5
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,179.57,146.55
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,270.13,225.06
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,354.23,295.97
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,477.24,395.23
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,606.26,492.2
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,701.59,558.64
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,797.25,622.48
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,845.91,647.61
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,892.56,669.99
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,935.34,688.04
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,986.8,710.0
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,1015.88,726.48
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,1041.39,741.15
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,1055.99,750.42
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,1066.37,757.13
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,1070.89,760.06
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,1071.19,760.46
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,1065.22,757.16
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,1054.99,751.26
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,1037.95,741.53
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,1016.79,729.15
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,990.81,713.16
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,960.93,694.63
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,924.62,672.66
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,884.88,648.12
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,839.83,619.28
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,791.9,588.11
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,740.76,553.85
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,687.3,515.33
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,629.98,472.54
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,571.03,427.07
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,509.08,378.09
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,446.34,326.61
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,382.02,272.16
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,317.81,216.6
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,252.59,160.36
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,188.59,108.12
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,125.5,65.52
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,64.93,50.05
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,50.35,37.89
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,47.89,35.99
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,44.86,33.53
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,41.86,30.96
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,36.98,26.6
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,29.52,19.77
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,22.76,12.71
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,16.22,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,103.47,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,256.23,188.66
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,381.85,313.59
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,415.31,347.12
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,438.62,369.0
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,512.02,428.62
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,587.6,486.46
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,707.94,575.63
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,831.29,662.45
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,879.85,692.28
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,926.5,720.56
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,966.0,743.25
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,1002.57,763.59
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,1029.33,777.82
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,1052.25,789.54
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,1067.82,796.46
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,1079.14,800.76
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,1084.03,801.36
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,1084.66,799.42
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,1080.02,794.94
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,1071.03,787.85
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,1055.11,777.05
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,1034.96,763.6
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,1007.78,745.32
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,976.65,724.49
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,939.98,700.69
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,899.76,674.31
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,854.6,644.3
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,806.42,611.85
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,754.39,575.75
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,699.9,535.2
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,641.29,490.32
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,580.99,442.65
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,517.89,391.31
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,453.89,337.45
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,388.05,280.54
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,322.3,222.55
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,255.51,164.02
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,189.94,109.78
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,124.9,65.45
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,62.41,48.54
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,55.49,42.85
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,47.39,36.01
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,43.9,33.08
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,40.39,30.02
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,35.86,25.89
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,31.43,21.58
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,21.58,11.52
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,14.51,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,111.64,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,268.27,194.12
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,400.68,328.13
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,490.53,407.48
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,586.15,485.1
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,660.12,541.43
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,727.92,590.32
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,787.29,630.6
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,846.15,669.02
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,895.76,699.29
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,943.27,727.29
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,981.18,748.54
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,1016.0,767.46
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,1042.95,780.17
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,1066.12,790.29
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,1082.26,795.64
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,1094.22,798.37
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,1098.19,796.45
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,1097.8,791.99
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,1090.91,783.66
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,1079.64,772.85
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,1060.52,759.33
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,1037.23,743.43
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,1010.39,726.11
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,979.55,706.28
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,942.27,683.5
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,901.47,658.19
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,855.8,629.19
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,807.17,597.79
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,753.83,562.07
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,698.17,522.03
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,638.82,478.16
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,577.91,431.49
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,514.54,381.51
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,450.35,328.91
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,384.57,273.25
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,318.88,216.41
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,252.58,159.29
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,187.47,106.4
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,122.43,63.07
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,60.09,45.96
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,54.66,41.64
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,46.6,34.91
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,43.48,32.34
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,40.4,29.67
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,35.43,25.2
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,30.55,20.52
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,20.75,10.21
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,13.66,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,106.54,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,259.9,182.58
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,390.95,318.23
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,480.24,396.96
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,575.17,473.86
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,648.79,529.5
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,716.28,577.63
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,775.91,617.68
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,835.15,655.87
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,885.01,685.71
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,932.8,713.26
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,969.85,732.73
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,1003.85,749.84
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,1028.93,761.3
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,1050.14,770.26
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,1064.48,774.72
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,1074.58,776.63
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,1079.78,778.45
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,1080.73,777.77
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,1074.34,772.66
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,1063.67,765.02
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,1047.26,755.36
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,1026.66,743.02
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,999.48,726.23
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,968.39,706.79
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,931.97,684.34
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,892.08,659.28
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,846.95,630.15
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,798.93,598.67
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,746.46,563.08
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,691.66,523.3
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,633.59,479.57
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,573.88,433.04
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,511.19,382.86
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,447.69,330.15
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,382.21,274.11
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,316.85,217.02
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,250.31,159.29
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,185.16,106.1
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,121.15,63.49
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,59.76,46.08
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,49.82,37.8
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,47.31,35.84
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,43.83,32.93
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,40.36,29.89
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,35.85,25.75
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,28.9,19.19
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,20.82,9.61
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,12.8,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,54.54,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,215.65,147.2
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,367.72,300.34
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,386.91,323.3
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,403.25,339.96
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,316.19,267.41
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,185.98,155.73
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,255.38,213.49
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,326.26,270.04
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,587.32,477.11
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,835.53,653.01
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,920.23,704.63
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,999.45,752.25
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,1027.18,764.88
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,1051.27,775.6
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,1067.21,781.84
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,1079.11,785.69
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,1083.34,786.83
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,1083.27,785.47
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,1076.78,780.2
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,1065.98,772.37
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,1048.36,760.92
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,1026.58,746.89
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,999.4,729.25
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,968.31,709.05
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,931.92,685.81
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,892.09,660.09
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,846.05,630.05
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,797.22,597.74
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,744.04,561.11
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,688.62,520.51
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,630.25,476.39
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,570.39,429.63
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,507.28,378.99
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,443.56,326.07
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,378.49,270.57
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,313.73,214.22
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,248.19,157.6
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,184.09,105.6
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,115.37,59.92
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,57.14,43.67
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,58.35,45.04
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,55.03,42.41
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,50.4,38.54
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,45.75,34.46
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,39.54,28.82
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,31.47,21.22
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,20.15,8.04
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,9.39,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,66.04,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,204.83,134.16
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,334.59,272.97
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,392.48,327.2
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,452.33,379.36
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,430.59,361.55
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,407.69,341.2
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,483.91,401.44
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,562.77,461.08
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,612.91,495.97
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,662.65,529.51
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,831.18,647.05
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,987.44,748.18
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,1013.94,760.27
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,1048.74,779.18
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,1065.92,785.79
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,1079.1,790.07
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,1084.48,791.36
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,1085.62,790.1
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,1078.95,783.44
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,1068.02,774.27
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,1051.89,762.97
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,1031.58,749.11
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,1003.83,730.76
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,972.26,709.9
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,935.72,686.14
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,895.73,659.95
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,850.53,630.16
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,802.47,598.13
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,749.45,560.89
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,694.23,520.34
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,635.45,475.92
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,575.19,428.99
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,512.53,379.04
