Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,14,15,915.5,74.0,3.15,23.5,651.0,478.8,359.11
2018,9,29,14,30,905.0,72.0,3.2,23.3,615.0,415.6,305.84
2018,9,29,14,45,889.5,71.0,3.25,23.1,573.5,351.45,250.37
2018,9,29,15,0,874.0,70.0,3.3,22.9,532.0,287.92,194.62
2018,9,29,15,15,853.5,67.5,3.3,22.9,485.5,223.09,138.94
2018,9,29,15,30,833.0,65.0,3.3,22.9,439.0,160.1,89.35
2018,9,29,15,45,787.0,65.0,3.3,22.2,385.5,94.28,49.55
2018,9,29,16,0,741.0,65.0,3.3,21.5,332.0,54.55,41.79
2018,9,29,16,15,585.5,72.0,3.2,20.85,262.5,54.89,42.32
2018,9,29,16,30,430.0,79.0,3.1,20.2,193.0,58.79,45.83
2018,9,29,16,45,363.0,65.0,3.0,19.6,146.5,48.94,37.18
2018,9,29,17,0,296.0,51.0,2.9,19.0,100.0,38.84,28.08
2018,9,29,17,15,285.5,37.5,2.7,18.2,71.0,30.72,20.38
2018,9,29,17,30,275.0,24.0,2.5,17.4,42.0,20.12,6.35
2018,9,29,17,45,137.5,12.0,2.3,16.65,21.0,10.24,0.0
2018,9,29,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,21.5,3.5,0.7,12.9,3.0,0.0,0.0
2018,9,30,6,0,43.0,7.0,0.7,13.0,6.0,0.0,0.0
2018,9,30,6,15,136.5,19.0,0.8,13.2,29.0,94.4,0.0
2018,9,30,6,30,230.0,31.0,0.9,13.4,52.0,220.19,168.5
2018,9,30,6,45,345.0,43.0,1.0,13.6,98.0,324.57,264.99
2018,9,30,7,0,460.0,55.0,1.1,13.8,144.0,439.36,361.62
2018,9,30,7,15,486.5,66.5,1.2,14.25,185.5,494.83,406.62
2018,9,30,7,30,513.0,78.0,1.3,14.7,227.0,550.87,449.84
2018,9,30,7,45,473.0,101.5,1.4,15.2,259.0,557.7,453.79
2018,9,30,8,0,433.0,125.0,1.5,15.7,291.0,566.83,458.73
2018,9,30,8,15,555.0,115.0,1.5,16.4,357.0,686.64,545.52
2018,9,30,8,30,677.0,105.0,1.5,17.1,423.0,803.99,624.82
2018,9,30,8,45,696.5,113.0,1.45,17.85,467.5,847.06,649.01
2018,9,30,9,0,716.0,121.0,1.4,18.6,512.0,887.75,671.75
2018,9,30,9,15,715.0,130.0,1.3,19.1,545.0,906.48,679.29
2018,9,30,9,30,714.0,139.0,1.2,19.6,578.0,921.71,684.66
2018,9,30,9,45,685.0,159.5,1.05,20.1,599.0,918.24,677.0
2018,9,30,10,0,656.0,180.0,0.9,20.6,620.0,910.23,666.71
2018,9,30,10,15,726.0,160.0,0.85,20.8,664.5,954.3,692.5
2018,9,30,10,30,796.0,140.0,0.8,21.0,709.0,986.14,709.42
2018,9,30,10,45,808.0,139.0,0.7,21.25,729.5,985.14,704.72
2018,9,30,11,0,820.0,138.0,0.6,21.5,750.0,980.18,698.16
2018,9,30,11,15,854.0,126.5,0.65,21.65,772.0,980.9,698.91
2018,9,30,11,30,888.0,115.0,0.7,21.8,794.0,965.71,689.82
2018,9,30,11,45,810.5,149.0,0.75,21.9,770.5,914.09,658.21
2018,9,30,12,0,733.0,183.0,0.8,22.0,747.0,857.1,623.13
2018,9,30,12,15,519.0,260.0,0.75,22.0,658.0,715.37,525.82
2018,9,30,12,30,305.0,337.0,0.7,22.0,569.0,577.89,428.47
2018,9,30,12,45,318.0,308.5,0.7,21.95,546.5,541.28,404.89
2018,9,30,13,0,331.0,280.0,0.7,21.9,524.0,503.48,378.9
2018,9,30,13,15,374.0,281.0,0.7,21.85,549.5,511.18,384.55
2018,9,30,13,30,417.0,282.0,0.7,21.8,575.0,520.56,390.34
2018,9,30,13,45,364.0,279.0,0.75,21.8,527.5,452.59,340.69
2018,9,30,14,0,311.0,276.0,0.8,21.8,480.0,396.85,299.56
2018,9,30,14,15,210.0,257.5,0.9,21.65,392.0,309.61,234.95
2018,9,30,14,30,109.0,239.0,1.0,21.5,304.0,239.08,182.38
2018,9,30,14,45,95.0,219.5,1.05,21.4,273.0,207.3,157.99
2018,9,30,15,0,81.0,200.0,1.1,21.3,242.0,179.69,136.59
2018,9,30,15,15,64.0,169.5,1.1,21.3,201.0,145.85,110.38
2018,9,30,15,30,47.0,139.0,1.1,21.3,160.0,115.07,86.79
2018,9,30,15,45,38.5,128.5,1.35,20.9,144.5,101.42,77.15
2018,9,30,16,0,30.0,118.0,1.6,20.5,129.0,90.08,72.61
2018,9,30,16,15,23.5,103.0,1.5,20.05,110.5,79.09,63.42
2018,9,30,16,30,17.0,88.0,1.4,19.6,92.0,69.39,55.12
2018,9,30,16,45,9.5,67.5,1.35,19.15,69.5,53.76,41.41
2018,9,30,17,0,2.0,47.0,1.3,18.7,47.0,37.98,27.33
2018,9,30,17,15,1.0,30.0,1.25,18.25,30.0,24.58,15.08
2018,9,30,17,30,0.0,13.0,1.2,17.8,13.0,10.71,0.0
2018,9,30,17,45,0.0,6.5,1.15,17.3,6.5,5.55,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,45,22.5,3.0,0.7,13.65,2.5,0.0,0.0
2018,10,1,6,0,45.0,6.0,0.7,13.7,5.0,0.0,0.0
2018,10,1,6,15,191.5,18.0,0.65,14.1,32.5,125.22,0.0
2018,10,1,6,30,338.0,30.0,0.6,14.5,60.0,288.06,216.48
2018,10,1,6,45,446.0,37.5,0.6,14.9,105.0,387.31,311.07
2018,10,1,7,0,554.0,45.0,0.6,15.3,150.0,495.77,399.3
2018,10,1,7,15,617.5,50.5,0.6,15.9,201.0,569.9,455.65
2018,10,1,7,30,681.0,56.0,0.6,16.5,252.0,654.0,515.96
2018,10,1,7,45,722.5,59.5,0.6,17.1,303.0,719.2,559.5
2018,10,1,8,0,764.0,63.0,0.6,17.7,354.0,784.51,601.24
2018,10,1,8,15,792.0,66.0,0.7,18.6,402.5,836.44,633.35
2018,10,1,8,30,820.0,69.0,0.8,19.5,451.0,886.74,663.68
2018,10,1,8,45,840.0,71.5,0.9,20.4,496.0,915.98,679.63
2018,10,1,9,0,860.0,74.0,1.0,21.3,541.0,952.84,700.59
2018,10,1,9,15,876.0,74.5,1.1,22.0,580.5,980.12,715.61
2018,10,1,9,30,892.0,75.0,1.2,22.7,620.0,1004.08,728.59
2018,10,1,9,45,904.5,75.5,1.25,23.45,654.0,1020.91,736.09
2018,10,1,10,0,917.0,76.0,1.3,24.2,688.0,1033.9,741.36
2018,10,1,10,15,925.0,76.5,1.35,24.65,714.5,1038.33,742.33
2018,10,1,10,30,933.0,77.0,1.4,25.1,741.0,1038.65,741.02
2018,10,1,10,45,938.5,77.5,1.45,25.6,760.0,1032.32,735.63
2018,10,1,11,0,944.0,78.0,1.5,26.1,779.0,1021.82,727.9
2018,10,1,11,15,946.5,79.0,1.6,26.35,790.5,1004.86,717.75
2018,10,1,11,30,949.0,80.0,1.7,26.6,802.0,983.88,705.11
2018,10,1,11,45,950.0,80.0,1.8,26.9,805.0,956.48,688.25
2018,10,1,12,0,951.0,80.0,1.9,27.2,808.0,925.35,668.92
2018,10,1,12,15,949.0,80.0,2.0,27.25,802.0,888.08,646.1
2018,10,1,12,30,947.0,80.0,2.1,27.3,796.0,847.57,620.88
2018,10,1,12,45,943.5,79.5,2.25,27.35,782.5,802.34,592.53
2018,10,1,13,0,940.0,79.0,2.4,27.4,769.0,754.39,561.77
2018,10,1,13,15,934.5,78.5,2.45,27.3,747.5,702.6,525.55
2018,10,1,13,30,929.0,78.0,2.5,27.2,726.0,648.72,486.19
2018,10,1,13,45,921.0,76.5,2.55,27.1,697.0,590.64,442.51
2018,10,1,14,0,913.0,75.0,2.6,27.0,668.0,531.27,396.3
2018,10,1,14,15,869.5,84.0,2.6,26.8,624.0,464.76,343.39
2018,10,1,14,30,826.0,93.0,2.6,26.6,580.0,399.7,290.26
2018,10,1,14,45,720.0,110.5,2.6,26.4,513.5,323.48,229.27
2018,10,1,15,0,614.0,128.0,2.6,26.2,447.0,260.82,179.38
2018,10,1,15,15,617.0,116.5,2.6,26.2,412.0,207.75,134.49
2018,10,1,15,30,620.0,105.0,2.6,26.2,377.0,154.12,92.43
2018,10,1,15,45,553.5,103.0,2.55,25.55,324.5,103.58,63.67
2018,10,1,16,0,487.0,101.0,2.5,24.9,272.0,73.1,56.99
2018,10,1,16,15,374.5,96.0,2.35,24.15,215.0,69.54,54.26
2018,10,1,16,30,262.0,91.0,2.2,23.4,158.0,67.83,52.93
2018,10,1,16,45,214.5,73.0,2.0,22.7,119.5,55.1,41.9
2018,10,1,17,0,167.0,55.0,1.8,22.0,81.0,42.06,30.33
2018,10,1,17,15,113.5,37.0,1.7,21.2,51.5,28.69,18.09
2018,10,1,17,30,60.0,19.0,1.6,20.4,22.0,15.05,0.0
2018,10,1,17,45,30.0,9.5,1.45,19.6,11.0,8.11,0.0
2018,10,1,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,45,10.0,2.0,0.55,15.05,2.0,0.0,0.0
2018,10,2,6,0,20.0,4.0,0.5,15.1,4.0,0.0,0.0
2018,10,2,6,15,46.5,18.0,0.55,15.4,21.0,42.08,0.0
2018,10,2,6,30,73.0,32.0,0.6,15.7,38.0,110.78,79.71
2018,10,2,6,45,135.0,49.0,0.65,16.05,70.5,174.9,140.4
2018,10,2,7,0,197.0,66.0,0.7,16.4,103.0,244.68,200.61
2018,10,2,7,15,232.5,84.5,0.6,16.95,141.0,301.67,247.46
2018,10,2,7,30,268.0,103.0,0.5,17.5,179.0,360.78,293.72
2018,10,2,7,45,208.0,118.0,0.4,18.05,184.0,335.52,271.0
2018,10,2,8,0,148.0,133.0,0.3,18.6,189.0,286.6,230.32
2018,10,2,8,15,83.0,131.5,0.5,19.4,163.5,225.25,180.15
2018,10,2,8,30,18.0,130.0,0.7,20.2,138.0,132.04,103.2
2018,10,2,8,45,83.5,178.0,0.95,20.95,222.0,261.05,207.41
2018,10,2,9,0,149.0,226.0,1.2,21.7,306.0,402.24,315.05
2018,10,2,9,15,220.0,236.0,1.35,22.35,364.5,482.93,374.7
2018,10,2,9,30,291.0,246.0,1.5,23.0,423.0,586.94,449.33
2018,10,2,9,45,402.5,229.5,1.65,23.65,488.5,701.36,530.09
2018,10,2,10,0,514.0,213.0,1.8,24.3,554.0,793.44,593.39
2018,10,2,10,15,648.0,174.5,1.85,24.7,621.5,891.09,657.62
2018,10,2,10,30,782.0,136.0,1.9,25.1,689.0,966.84,704.58
2018,10,2,10,45,790.0,138.0,2.0,25.5,709.0,965.15,701.93
2018,10,2,11,0,798.0,140.0,2.1,25.9,729.0,959.64,697.78
2018,10,2,11,15,788.5,147.0,2.2,26.15,736.0,938.77,684.2
2018,10,2,11,30,779.0,154.0,2.3,26.4,743.0,914.64,668.63
2018,10,2,11,45,656.5,204.5,2.35,26.65,702.0,836.65,616.56
2018,10,2,12,0,534.0,255.0,2.4,26.9,661.0,747.26,553.44
2018,10,2,12,15,601.0,224.5,2.5,27.0,678.5,753.93,560.09
2018,10,2,12,30,668.0,194.0,2.6,27.1,696.0,749.2,558.04
2018,10,2,12,45,782.5,144.5,2.7,27.2,722.5,750.32,560.69
2018,10,2,13,0,897.0,95.0,2.8,27.3,749.0,738.54,553.72
2018,10,2,13,15,847.0,112.5,2.85,27.25,715.5,680.33,511.01
2018,10,2,13,30,797.0,130.0,2.9,27.2,682.0,619.08,465.63
2018,10,2,13,45,800.5,122.0,3.0,27.2,657.0,566.57,426.01
2018,10,2,14,0,804.0,114.0,3.1,27.2,632.0,511.98,383.33
2018,10,2,14,15,835.0,95.5,3.2,26.95,607.5,458.04,339.68
2018,10,2,14,30,866.0,77.0,3.3,26.7,583.0,401.04,291.52
2018,10,2,14,45,794.5,89.5,3.4,26.45,528.5,330.76,233.59
2018,10,2,15,0,723.0,102.0,3.5,26.2,474.0,266.03,180.16
2018,10,2,15,15,748.5,86.0,3.5,26.2,440.0,210.66,131.67
2018,10,2,15,30,774.0,70.0,3.5,26.2,406.0,148.19,81.6
2018,10,2,15,45,748.0,65.5,3.6,25.25,358.0,88.86,47.17
2018,10,2,16,0,722.0,61.0,3.7,24.3,310.0,51.46,38.68
2018,10,2,16,15,675.5,56.0,3.6,23.55,259.5,47.78,35.73
2018,10,2,16,30,629.0,51.0,3.5,22.8,209.0,44.09,32.61
2018,10,2,16,45,503.5,48.0,3.4,22.05,155.5,38.26,27.49
2018,10,2,17,0,378.0,45.0,3.3,21.3,102.0,36.48,25.59
2018,10,2,17,15,260.0,32.5,3.05,20.55,64.5,26.68,16.26
2018,10,2,17,30,142.0,20.0,2.8,19.8,27.0,15.6,0.0
2018,10,2,17,45,71.0,10.0,2.55,19.05,13.5,8.54,0.0
2018,10,2,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,15.15,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,15.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,10.5,1.55,15.55,10.5,8.96,0.0
2018,10,3,6,30,0.0,20.0,1.8,15.9,20.0,16.51,6.76
2018,10,3,6,45,0.0,34.0,2.05,16.25,34.0,29.05,18.47
2018,10,3,7,0,0.0,48.0,2.3,16.6,48.0,41.95,29.76
2018,10,3,7,15,0.0,50.0,2.45,17.0,50.0,41.39,29.5
2018,10,3,7,30,0.0,52.0,2.6,17.4,52.0,43.03,30.92
2018,10,3,7,45,0.0,41.0,2.8,17.85,41.0,33.87,23.09
2018,10,3,8,0,0.0,30.0,3.0,18.3,30.0,24.76,15.29
2018,10,3,8,15,0.0,26.5,3.15,18.85,26.5,21.87,12.76
2018,10,3,8,30,0.0,23.0,3.3,19.4,23.0,18.99,10.26
2018,10,3,8,45,0.0,34.0,3.5,19.9,34.0,28.11,17.77
2018,10,3,9,0,0.0,45.0,3.7,20.4,45.0,37.27,25.22
2018,10,3,9,15,1.5,104.0,3.75,20.8,105.0,88.97,67.42
2018,10,3,9,30,3.0,163.0,3.8,21.2,165.0,145.8,112.88
2018,10,3,9,45,36.0,209.0,3.9,21.6,232.5,240.86,188.98
2018,10,3,10,0,69.0,255.0,4.0,22.0,300.0,323.1,253.07
2018,10,3,10,15,184.5,287.5,4.05,22.15,415.5,494.75,386.01
2018,10,3,10,30,300.0,320.0,4.1,22.3,531.0,663.82,511.02
2018,10,3,10,45,292.5,331.0,4.1,22.45,541.0,659.97,505.99
2018,10,3,11,0,285.0,342.0,4.1,22.6,551.0,654.59,500.89
2018,10,3,11,15,198.5,349.0,4.05,22.5,495.5,548.46,421.28
2018,10,3,11,30,112.0,356.0,4.0,22.4,440.0,447.09,344.02
2018,10,3,11,45,98.0,337.5,4.0,22.35,411.5,408.09,314.82
2018,10,3,12,0,84.0,319.0,4.0,22.3,383.0,370.54,286.28
2018,10,3,12,15,79.5,324.0,3.9,22.05,384.0,365.51,282.48
2018,10,3,12,30,75.0,329.0,3.8,21.8,385.0,360.32,278.51
2018,10,3,12,45,57.5,312.5,3.75,21.6,355.0,324.82,251.28
2018,10,3,13,0,40.0,296.0,3.7,21.4,325.0,291.3,225.5
2018,10,3,13,15,34.0,280.5,3.6,21.2,304.5,268.36,208.01
2018,10,3,13,30,28.0,265.0,3.5,21.0,284.0,246.41,191.18
2018,10,3,13,45,50.5,271.0,3.4,20.8,304.0,259.64,201.97
2018,10,3,14,0,73.0,277.0,3.3,20.6,324.0,269.69,209.92
2018,10,3,14,15,75.0,264.0,3.2,20.5,310.0,251.96,195.94
2018,10,3,14,30,77.0,251.0,3.1,20.4,296.0,234.03,181.7
2018,10,3,14,45,51.5,217.5,3.0,20.25,246.5,191.75,148.72
2018,10,3,15,0,26.0,184.0,2.9,20.1,197.0,153.72,119.24
2018,10,3,15,15,29.5,169.0,2.9,20.1,182.5,138.63,107.15
2018,10,3,15,30,33.0,154.0,2.9,20.1,168.0,123.22,94.83
2018,10,3,15,45,53.5,126.5,2.7,19.85,146.0,100.23,76.37
2018,10,3,16,0,74.0,99.0,2.5,19.6,124.0,75.15,60.07
2018,10,3,16,15,58.5,70.5,2.3,19.3,88.5,55.3,42.96
2018,10,3,16,30,43.0,42.0,2.1,19.0,53.0,34.29,24.57
2018,10,3,16,45,39.5,38.0,1.9,18.75,46.0,31.04,21.58
2018,10,3,17,0,36.0,34.0,1.7,18.5,39.0,27.63,18.24
2018,10,3,17,15,19.5,21.5,1.45,18.05,24.0,18.08,9.18
2018,10,3,17,30,3.0,9.0,1.2,17.6,9.0,7.6,0.0
2018,10,3,17,45,1.5,4.5,1.0,17.15,4.5,3.84,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,5,45,14.0,2.0,0.7,12.95,1.5,0.0,0.0
2018,10,4,6,0,28.0,4.0,0.7,13.0,3.0,0.0,0.0
2018,10,4,6,15,191.0,15.5,0.85,13.45,29.0,123.3,0.0
2018,10,4,6,30,354.0,27.0,1.0,13.9,55.0,292.74,210.26
2018,10,4,6,45,463.0,34.0,1.15,14.4,99.5,396.07,319.27
2018,10,4,7,0,572.0,41.0,1.3,14.9,144.0,498.53,405.47
2018,10,4,7,15,346.0,65.5,1.35,15.35,133.5,380.73,314.5
2018,10,4,7,30,120.0,90.0,1.4,15.8,123.0,206.43,170.67
2018,10,4,7,45,63.0,91.0,1.45,16.3,108.5,158.89,130.14
2018,10,4,8,0,6.0,92.0,1.5,16.8,94.0,85.07,66.34
2018,10,4,8,15,5.0,105.0,1.55,17.4,107.0,96.01,75.13
2018,10,4,8,30,4.0,118.0,1.6,18.0,120.0,106.88,83.58
2018,10,4,8,45,6.0,143.0,1.7,18.6,146.0,132.8,104.31
2018,10,4,9,0,8.0,168.0,1.8,19.2,172.0,158.81,124.74
2018,10,4,9,15,6.0,163.0,1.85,19.65,166.0,150.11,117.07
2018,10,4,9,30,4.0,158.0,1.9,20.1,160.0,142.05,110.08
2018,10,4,9,45,5.5,172.0,1.95,20.55,175.5,156.25,121.02
2018,10,4,10,0,7.0,186.0,2.0,21.0,191.0,170.4,131.78
2018,10,4,10,15,6.5,186.0,2.1,21.3,190.5,169.0,130.27
2018,10,4,10,30,6.0,186.0,2.2,21.6,190.0,167.72,128.93
2018,10,4,10,45,23.0,220.0,2.3,21.85,236.5,231.25,178.87
2018,10,4,11,0,40.0,254.0,2.4,22.1,283.0,280.79,217.03
2018,10,4,11,15,43.0,262.0,2.5,22.15,293.5,288.86,222.95
2018,10,4,11,30,46.0,270.0,2.6,22.2,304.0,296.46,228.67
2018,10,4,11,45,65.5,274.5,2.7,22.25,323.5,314.91,243.28
2018,10,4,12,0,85.0,279.0,2.8,22.3,343.0,331.8,256.57
2018,10,4,12,15,84.5,281.5,2.95,22.2,344.5,328.27,253.92
2018,10,4,12,30,84.0,284.0,3.1,22.1,346.0,324.37,251.07
2018,10,4,12,45,387.5,230.5,3.2,22.0,510.0,531.65,413.16
2018,10,4,13,0,691.0,177.0,3.3,21.9,674.0,677.53,522.24
2018,10,4,13,15,455.5,211.5,3.4,21.75,535.0,510.19,395.76
2018,10,4,13,30,220.0,246.0,3.5,21.6,396.0,360.52,280.48
2018,10,4,13,45,264.5,223.0,3.55,21.4,396.0,347.83,271.19
2018,10,4,14,0,309.0,200.0,3.6,21.2,396.0,330.36,256.9
2018,10,4,14,15,526.0,157.0,3.6,20.95,468.5,373.91,287.26
2018,10,4,14,30,743.0,114.0,3.6,20.7,541.0,381.18,285.54
2018,10,4,14,45,751.0,102.0,3.6,20.45,506.5,325.73,236.3
2018,10,4,15,0,759.0,90.0,3.6,20.2,472.0,266.19,183.23
2018,10,4,15,15,730.5,87.5,3.6,20.2,427.0,206.43,132.18
2018,10,4,15,30,702.0,85.0,3.6,20.2,382.0,145.42,84.7
2018,10,4,15,45,637.5,83.0,3.45,19.75,327.5,90.16,53.23
2018,10,4,16,0,573.0,81.0,3.3,19.3,273.0,60.97,47.85
2018,10,4,16,15,578.5,68.5,3.2,19.0,234.5,52.9,40.92
2018,10,4,16,30,584.0,56.0,3.1,18.7,196.0,44.34,33.4
2018,10,4,16,45,504.0,48.5,2.95,18.4,148.5,38.92,28.45
2018,10,4,17,0,424.0,41.0,2.8,18.1,101.0,33.52,23.27
2018,10,4,17,15,286.5,29.5,2.65,17.65,62.5,24.38,14.02
2018,10,4,17,30,149.0,18.0,2.5,17.2,24.0,15.36,0.0
2018,10,4,17,45,74.5,9.0,2.35,16.8,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,7.0,1.0,1.15,9.6,1.0,0.0,0.0
2018,10,5,6,0,14.0,2.0,1.2,9.7,2.0,0.0,0.0
2018,10,5,6,15,180.0,14.0,1.4,10.25,27.5,115.84,0.0
2018,10,5,6,30,346.0,26.0,1.6,10.8,53.0,285.54,202.94
2018,10,5,6,45,468.5,33.0,1.8,11.35,99.0,399.04,326.54
2018,10,5,7,0,591.0,40.0,2.0,11.9,145.0,511.55,422.77
2018,10,5,7,15,460.5,60.0,2.0,12.5,158.0,469.07,391.23
2018,10,5,7,30,330.0,80.0,2.0,13.1,171.0,399.74,335.17
2018,10,5,7,45,375.0,96.0,2.0,13.75,218.5,469.51,390.95
2018,10,5,8,0,420.0,112.0,2.0,14.4,266.0,540.84,444.96
2018,10,5,8,15,638.5,86.0,1.9,15.1,357.0,728.54,582.94
2018,10,5,8,30,857.0,60.0,1.8,15.8,448.0,899.26,698.17
2018,10,5,8,45,875.5,62.5,1.7,16.55,493.0,937.98,717.36
2018,10,5,9,0,894.0,65.0,1.6,17.3,538.0,973.84,735.48
2018,10,5,9,15,906.0,67.0,1.5,18.05,577.0,999.37,746.31
2018,10,5,9,30,918.0,69.0,1.4,18.8,616.0,1021.29,754.66
2018,10,5,9,45,927.0,70.0,1.35,19.6,648.5,1035.08,758.43
2018,10,5,10,0,936.0,71.0,1.3,20.4,681.0,1044.91,759.85
2018,10,5,10,15,919.5,81.0,1.4,21.0,700.0,1035.99,752.89
2018,10,5,10,30,903.0,91.0,1.5,21.6,719.0,1022.68,743.49
2018,10,5,10,45,811.5,133.0,1.65,22.2,708.5,979.26,715.61
2018,10,5,11,0,720.0,175.0,1.8,22.8,698.0,927.49,682.19
2018,10,5,11,15,839.0,126.0,1.9,23.1,744.0,962.37,705.44
2018,10,5,11,30,958.0,77.0,2.0,23.4,790.0,984.92,719.7
2018,10,5,11,45,957.0,77.5,2.15,23.75,791.5,955.81,701.11
2018,10,5,12,0,956.0,78.0,2.3,24.1,793.0,923.05,680.45
2018,10,5,12,15,952.0,79.0,2.35,24.2,786.5,884.84,655.71
2018,10,5,12,30,948.0,80.0,2.4,24.3,780.0,843.5,628.71
2018,10,5,12,45,924.5,89.0,2.5,24.45,761.0,792.79,595.28
2018,10,5,13,0,901.0,98.0,2.6,24.6,742.0,740.67,559.94
2018,10,5,13,15,853.0,113.0,2.65,24.5,708.0,681.35,516.6
2018,10,5,13,30,805.0,128.0,2.7,24.4,674.0,618.83,470.08
2018,10,5,13,45,818.5,116.0,2.75,24.3,651.0,567.6,431.06
2018,10,5,14,0,832.0,104.0,2.8,24.2,628.0,513.18,388.03
2018,10,5,14,15,842.0,93.5,2.95,24.05,598.0,455.57,341.1
2018,10,5,14,30,852.0,83.0,3.1,23.9,568.0,397.08,291.46
2018,10,5,14,45,849.0,77.0,3.25,23.7,530.5,335.61,238.09
2018,10,5,15,0,846.0,71.0,3.4,23.5,493.0,273.45,183.37
2018,10,5,15,15,823.0,68.0,3.4,23.5,446.5,205.66,125.94
2018,10,5,15,30,800.0,65.0,3.4,23.5,400.0,143.58,78.17
2018,10,5,15,45,767.0,61.5,3.5,22.7,350.0,83.22,44.18
2018,10,5,16,0,734.0,58.0,3.6,21.9,300.0,49.43,37.36
2018,10,5,16,15,685.0,53.0,3.4,21.2,249.0,45.64,34.24
2018,10,5,16,30,636.0,48.0,3.2,20.5,198.0,41.84,30.94
2018,10,5,16,45,538.0,42.0,3.0,19.85,147.0,33.88,23.85
2018,10,5,17,0,440.0,36.0,2.8,19.2,96.0,29.4,19.55
2018,10,5,17,15,297.0,26.0,2.6,18.45,59.0,21.41,11.19
2018,10,5,17,30,154.0,16.0,2.4,17.7,22.0,13.66,0.0
2018,10,5,17,45,77.0,8.0,2.2,16.95,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,6,5,45,7.0,1.0,2.45,12.15,1.0,0.0,0.0
2018,10,6,6,0,14.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,10,6,6,15,150.0,14.0,2.6,12.5,24.5,98.63,0.0
2018,10,6,6,30,286.0,26.0,2.7,12.8,47.0,246.25,168.36
2018,10,6,6,45,322.0,34.5,2.85,13.1,76.0,301.91,247.08
2018,10,6,7,0,358.0,43.0,3.0,13.4,105.0,353.27,295.7
2018,10,6,7,15,529.5,46.0,3.0,13.9,172.5,503.73,420.29
2018,10,6,7,30,701.0,49.0,3.0,14.4,240.0,662.86,544.35
2018,10,6,7,45,744.0,53.0,3.0,14.85,291.5,730.19,593.18
2018,10,6,8,0,787.0,57.0,3.0,15.3,343.0,797.8,640.67
2018,10,6,8,15,816.5,58.5,3.1,16.05,391.5,839.41,667.48
2018,10,6,8,30,846.0,60.0,3.2,16.8,440.0,888.87,699.37
2018,10,6,8,45,868.5,61.5,3.25,17.5,485.5,929.71,724.19
2018,10,6,9,0,891.0,63.0,3.3,18.2,531.0,967.94,746.82
2018,10,6,9,15,904.0,65.0,3.5,18.8,570.5,994.37,762.5
2018,10,6,9,30,917.0,67.0,3.7,19.4,610.0,1017.23,775.8
2018,10,6,9,45,927.0,69.0,3.85,20.05,644.0,1033.27,784.0
2018,10,6,10,0,937.0,71.0,4.0,20.7,678.0,1045.31,789.64
2018,10,6,10,15,945.0,71.5,4.1,21.0,704.5,1049.31,790.74
2018,10,6,10,30,953.0,72.0,4.2,21.3,731.0,1049.13,789.27
2018,10,6,10,45,958.5,73.0,4.35,21.65,750.5,1042.84,784.04
2018,10,6,11,0,964.0,74.0,4.5,22.0,770.0,1032.3,776.22
2018,10,6,11,15,939.0,84.5,4.55,22.1,770.5,999.41,753.64
2018,10,6,11,30,914.0,95.0,4.6,22.2,771.0,963.18,728.91
2018,10,6,11,45,711.5,155.0,4.7,22.35,682.0,832.28,638.05
2018,10,6,12,0,509.0,215.0,4.8,22.5,593.0,683.29,529.15
2018,10,6,12,15,326.5,236.5,4.9,22.5,478.5,529.58,412.8
2018,10,6,12,30,144.0,258.0,5.0,22.5,364.0,360.15,281.01
2018,10,6,12,45,166.0,260.0,5.05,22.5,380.0,368.84,288.41
2018,10,6,13,0,188.0,262.0,5.1,22.5,396.0,374.86,293.16
2018,10,6,13,15,305.0,248.0,5.15,22.35,457.0,434.14,339.98
2018,10,6,13,30,422.0,234.0,5.2,22.2,518.0,479.75,374.83
2018,10,6,13,45,619.5,171.5,5.2,22.1,569.0,507.96,395.73
2018,10,6,14,0,817.0,109.0,5.2,22.0,620.0,509.24,393.57
2018,10,6,14,15,862.5,89.5,5.25,21.8,601.5,460.03,350.96
2018,10,6,14,30,908.0,70.0,5.3,21.6,583.0,404.95,301.73
2018,10,6,14,45,863.0,74.0,5.3,21.4,532.5,336.03,241.71
2018,10,6,15,0,818.0,78.0,5.3,21.2,482.0,268.06,182.56
2018,10,6,15,15,823.0,70.0,5.3,21.2,443.0,206.13,127.91
2018,10,6,15,30,828.0,62.0,5.3,21.2,404.0,147.68,81.44
2018,10,6,15,45,795.0,59.0,5.15,20.6,353.5,81.43,42.99
2018,10,6,16,0,762.0,56.0,5.0,20.0,303.0,48.17,36.57
2018,10,6,16,15,712.0,51.5,4.7,19.5,251.0,44.69,33.65
2018,10,6,16,30,662.0,47.0,4.4,19.0,199.0,41.23,30.6
2018,10,6,16,45,578.5,41.0,4.1,18.45,149.5,36.3,26.07
2018,10,6,17,0,495.0,35.0,3.8,17.9,100.0,28.86,19.13
2018,10,6,17,15,330.5,25.5,3.5,17.25,60.5,21.17,10.54
2018,10,6,17,30,166.0,16.0,3.2,16.6,21.0,13.66,0.0
2018,10,6,17,45,83.0,8.0,2.85,15.95,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.05,10.55,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,10,7,6,15,203.5,14.0,2.35,11.4,27.0,129.7,0.0
2018,10,7,6,30,377.0,25.0,2.6,12.2,52.0,301.38,197.91
2018,10,7,6,45,492.5,32.0,2.85,13.0,97.5,406.51,331.12
2018,10,7,7,0,608.0,39.0,3.1,13.8,143.0,523.32,431.4
2018,10,7,7,15,673.0,44.0,3.4,14.45,195.0,606.81,500.35
2018,10,7,7,30,738.0,49.0,3.7,15.1,247.0,693.18,567.99
2018,10,7,7,45,778.5,52.5,3.95,15.8,299.0,759.03,616.74
2018,10,7,8,0,819.0,56.0,4.2,16.5,351.0,815.56,656.71
2018,10,7,8,15,846.5,59.0,4.3,17.2,401.0,867.59,691.46
2018,10,7,8,30,874.0,62.0,4.4,17.9,451.0,917.96,724.28
2018,10,7,8,45,893.5,64.0,4.5,18.6,496.5,957.07,748.44
2018,10,7,9,0,913.0,66.0,4.6,19.3,542.0,993.33,770.32
2018,10,7,9,15,927.0,67.0,4.6,19.85,582.0,1019.56,784.59
2018,10,7,9,30,941.0,68.0,4.6,20.4,622.0,1042.19,796.39
2018,10,7,9,45,951.0,69.5,4.6,20.9,656.0,1057.6,803.46
2018,10,7,10,0,961.0,71.0,4.6,21.4,690.0,1068.92,807.91
2018,10,7,10,15,968.0,72.0,4.6,21.8,716.5,1072.37,807.56
2018,10,7,10,30,975.0,73.0,4.6,22.2,743.0,1071.54,804.59
2018,10,7,10,45,979.5,73.5,4.55,22.6,761.5,1063.29,796.37
2018,10,7,11,0,984.0,74.0,4.5,23.0,780.0,1050.76,785.57
2018,10,7,11,15,985.5,74.5,4.45,23.3,790.0,1031.1,770.76
2018,10,7,11,30,987.0,75.0,4.4,23.6,800.0,1007.35,753.39
2018,10,7,11,45,987.5,75.0,4.35,23.85,802.5,978.13,732.64
2018,10,7,12,0,988.0,75.0,4.3,24.1,805.0,945.08,709.41
2018,10,7,12,15,985.0,75.5,4.3,24.25,798.5,905.98,682.61
2018,10,7,12,30,982.0,76.0,4.3,24.4,792.0,863.6,653.49
2018,10,7,12,45,976.0,76.5,4.3,24.55,776.5,815.87,620.49
2018,10,7,13,0,970.0,77.0,4.3,24.7,761.0,765.53,585.42
2018,10,7,13,15,962.5,76.5,4.3,24.7,738.0,710.83,544.78
2018,10,7,13,30,955.0,76.0,4.3,24.7,715.0,654.19,501.39
2018,10,7,13,45,945.0,75.0,4.35,24.7,684.5,594.02,454.23
2018,10,7,14,0,935.0,74.0,4.4,24.7,654.0,532.75,404.73
2018,10,7,14,15,920.5,73.0,4.4,24.55,616.5,468.7,351.67
2018,10,7,14,30,906.0,72.0,4.4,24.4,579.0,404.63,296.96
2018,10,7,14,45,886.0,71.0,4.45,24.25,536.0,339.13,240.02
2018,10,7,15,0,866.0,70.0,4.5,24.1,493.0,274.84,183.65
2018,10,7,15,15,842.0,67.0,4.5,24.1,445.5,209.69,128.27
2018,10,7,15,30,818.0,64.0,4.5,24.1,398.0,142.43,76.75
2018,10,7,15,45,780.0,61.5,4.3,23.5,347.0,81.61,43.51
2018,10,7,16,0,742.0,59.0,4.1,22.9,296.0,50.48,38.12
2018,10,7,16,15,682.0,54.5,3.55,22.0,243.0,47.05,35.33
2018,10,7,16,30,622.0,50.0,3.0,21.1,190.0,43.69,32.43
2018,10,7,16,45,529.0,43.0,2.45,20.2,140.5,34.84,24.58
2018,10,7,17,0,436.0,36.0,1.9,19.3,91.0,29.62,19.58
2018,10,7,17,15,284.5,24.5,1.75,18.55,54.0,20.29,9.11
2018,10,7,17,30,133.0,13.0,1.6,17.8,17.0,11.1,0.0
2018,10,7,17,45,66.5,6.5,1.45,17.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.2,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.2,2.0,0.0,0.0
2018,10,8,6,15,195.0,13.0,1.1,12.95,25.0,124.06,0.0
2018,10,8,6,30,363.0,23.0,1.1,13.7,48.0,289.55,177.22
2018,10,8,6,45,480.0,30.0,1.1,14.4,92.5,396.5,316.84
2018,10,8,7,0,597.0,37.0,1.1,15.1,137.0,513.29,413.86
2018,10,8,7,15,662.5,41.5,1.15,15.9,188.0,595.69,478.46
2018,10,8,7,30,728.0,46.0,1.2,16.7,239.0,681.13,541.39
2018,10,8,7,45,768.5,49.0,1.25,17.45,290.0,745.67,585.91
2018,10,8,8,0,809.0,52.0,1.3,18.2,341.0,800.9,621.95
2018,10,8,8,15,836.5,54.5,1.45,19.0,390.0,851.93,654.9
2018,10,8,8,30,864.0,57.0,1.6,19.8,439.0,901.34,685.89
2018,10,8,8,45,882.0,59.0,1.75,20.6,483.0,938.82,708.21
2018,10,8,9,0,900.0,61.0,1.9,21.4,527.0,973.41,728.43
2018,10,8,9,15,913.5,62.5,1.95,21.85,566.5,999.64,742.72
2018,10,8,9,30,927.0,64.0,2.0,22.3,606.0,1022.31,754.74
2018,10,8,9,45,937.0,65.0,2.0,22.75,639.0,1036.98,761.03
2018,10,8,10,0,947.0,66.0,2.0,23.2,672.0,1047.66,764.95
2018,10,8,10,15,953.5,66.5,2.0,23.55,697.5,1050.04,764.07
2018,10,8,10,30,960.0,67.0,2.0,23.9,723.0,1048.23,760.82
2018,10,8,10,45,964.0,68.0,2.0,24.3,741.5,1040.33,753.77
2018,10,8,11,0,968.0,69.0,2.0,24.7,760.0,1028.2,744.31
2018,10,8,11,15,971.0,69.0,2.0,24.95,770.5,1009.74,731.47
2018,10,8,11,30,974.0,69.0,2.0,25.2,781.0,987.21,716.22
2018,10,8,11,45,975.0,69.0,2.05,25.45,783.5,958.87,697.93
2018,10,8,12,0,976.0,69.0,2.1,25.7,786.0,926.73,677.2
2018,10,8,12,15,974.0,69.5,2.1,25.85,780.0,888.98,652.51
2018,10,8,12,30,972.0,70.0,2.1,26.0,774.0,847.9,625.55
2018,10,8,12,45,968.5,69.5,2.15,26.15,759.5,801.51,595.25
2018,10,8,13,0,965.0,69.0,2.2,26.3,745.0,752.35,562.73
2018,10,8,13,15,959.0,68.5,2.2,26.25,723.0,699.01,524.76
2018,10,8,13,30,953.0,68.0,2.2,26.2,701.0,643.61,483.76
2018,10,8,13,45,944.5,67.0,2.25,26.2,671.5,584.53,438.9
2018,10,8,14,0,936.0,66.0,2.3,26.2,642.0,524.18,391.48
2018,10,8,14,15,924.0,64.5,2.3,26.05,605.5,460.86,340.2
2018,10,8,14,30,912.0,63.0,2.3,25.9,569.0,397.25,286.92
2018,10,8,14,45,895.0,62.0,2.3,25.7,527.0,332.56,231.53
2018,10,8,15,0,878.0,61.0,2.3,25.5,485.0,268.71,176.26
2018,10,8,15,15,855.5,58.5,2.3,25.5,438.5,203.75,121.73
2018,10,8,15,30,833.0,56.0,2.3,25.5,392.0,140.93,74.46
2018,10,8,15,45,799.0,53.0,2.35,24.8,341.5,79.57,41.7
2018,10,8,16,0,765.0,50.0,2.4,24.1,291.0,43.52,31.95
2018,10,8,16,15,712.5,47.0,2.1,23.1,240.0,41.09,30.03
2018,10,8,16,30,660.0,44.0,1.8,22.1,189.0,38.78,28.04
2018,10,8,16,45,572.0,38.0,1.5,21.1,140.0,33.74,23.5
2018,10,8,17,0,484.0,32.0,1.2,20.1,91.0,28.81,18.74
2018,10,8,17,15,320.0,23.0,1.15,19.35,54.0,19.14,7.31
2018,10,8,17,30,156.0,14.0,1.1,18.6,17.0,11.95,0.0
2018,10,8,17,45,78.0,7.0,1.1,17.85,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,15,155.5,12.0,1.05,12.85,22.0,100.43,0.0
2018,10,9,6,30,311.0,24.0,1.1,13.5,44.0,255.95,144.98
2018,10,9,6,45,442.0,31.0,1.15,14.2,88.5,380.42,303.74
2018,10,9,7,0,573.0,38.0,1.2,14.9,133.0,497.12,402.14
2018,10,9,7,15,603.0,47.0,1.2,15.65,177.5,556.79,450.0
2018,10,9,7,30,633.0,56.0,1.2,16.4,222.0,623.22,499.77
2018,10,9,7,45,691.0,59.5,1.2,17.15,275.0,694.21,549.74
2018,10,9,8,0,749.0,63.0,1.2,17.9,328.0,772.59,602.3
2018,10,9,8,15,801.0,62.0,1.1,18.85,381.5,839.94,642.89
2018,10,9,8,30,853.0,61.0,1.0,19.8,435.0,896.51,674.26
2018,10,9,8,45,873.5,63.0,0.95,20.75,480.0,935.94,694.02
2018,10,9,9,0,894.0,65.0,0.9,21.7,525.0,972.63,711.6
2018,10,9,9,15,905.5,67.5,0.85,22.25,564.0,997.95,722.66
2018,10,9,9,30,917.0,70.0,0.8,22.8,603.0,1019.64,731.47
2018,10,9,9,45,923.5,73.5,0.8,23.35,635.5,1033.73,736.71
2018,10,9,10,0,930.0,77.0,0.8,23.9,668.0,1043.75,739.68
2018,10,9,10,15,937.5,78.0,0.8,24.3,694.0,1047.52,739.48
2018,10,9,10,30,945.0,79.0,0.8,24.7,720.0,1047.14,737.03
2018,10,9,10,45,950.0,79.5,0.75,25.1,738.5,1039.47,729.29
2018,10,9,11,0,955.0,80.0,0.7,25.5,757.0,1027.65,719.34
2018,10,9,11,15,958.0,80.0,0.8,25.8,767.5,1009.18,709.21
2018,10,9,11,30,961.0,80.0,0.9,26.1,778.0,986.69,696.64
2018,10,9,11,45,961.5,80.0,1.0,26.35,780.0,958.0,680.26
2018,10,9,12,0,962.0,80.0,1.1,26.6,782.0,925.6,661.41
2018,10,9,12,15,960.0,80.0,1.25,26.65,775.5,887.55,639.91
2018,10,9,12,30,958.0,80.0,1.4,26.7,769.0,846.26,615.76
2018,10,9,12,45,937.0,86.5,1.5,26.8,750.0,794.48,583.42
2018,10,9,13,0,916.0,93.0,1.6,26.9,731.0,741.23,548.95
2018,10,9,13,15,915.0,89.5,1.75,26.8,710.0,690.14,514.09
2018,10,9,13,30,914.0,86.0,1.9,26.7,689.0,636.68,476.03
2018,10,9,13,45,913.5,82.0,2.0,26.55,662.0,580.86,434.45
2018,10,9,14,0,913.0,78.0,2.1,26.4,635.0,523.05,389.63
2018,10,9,14,15,889.0,79.0,2.3,26.05,595.0,458.03,338.3
2018,10,9,14,30,865.0,80.0,2.5,25.7,555.0,394.08,285.78
2018,10,9,14,45,718.5,108.0,2.65,25.35,482.5,312.91,221.71
2018,10,9,15,0,572.0,136.0,2.8,25.0,410.0,250.96,173.84
