Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,15,431.0,145.5,2.8,25.0,340.0,188.73,128.01
2018,10,9,15,30,290.0,155.0,2.8,25.0,270.0,147.32,101.99
2018,10,9,15,45,431.0,114.0,3.05,23.9,260.0,98.46,65.82
2018,10,9,16,0,572.0,73.0,3.3,22.8,250.0,55.68,42.63
2018,10,9,16,15,569.5,61.5,3.2,21.95,211.0,48.03,36.18
2018,10,9,16,30,567.0,50.0,3.1,21.1,172.0,39.97,29.16
2018,10,9,16,45,490.5,42.5,3.05,20.25,127.5,34.45,24.13
2018,10,9,17,0,414.0,35.0,3.0,19.4,83.0,28.93,18.76
2018,10,9,17,15,255.0,23.0,2.85,18.65,48.0,19.13,6.01
2018,10,9,17,30,96.0,11.0,2.7,17.9,13.0,9.39,0.0
2018,10,9,17,45,48.0,5.5,2.55,17.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,2.13,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,4.1,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,141.21,113.88
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,275.03,230.8
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,182.71,154.77
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,82.27,67.7
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,78.51,63.39
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,60.79,46.75
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,90.44,71.79
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,120.71,96.81
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,167.7,135.43
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,234.44,188.97
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,228.47,182.77
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,204.79,162.81
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,282.24,224.18
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,341.34,269.38
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,436.97,342.62
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,509.34,396.27
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,764.59,585.29
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,969.61,720.9
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,927.81,689.52
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,877.97,655.67
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,891.92,664.64
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,894.94,665.73
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,870.04,648.74
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,840.22,628.79
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,794.01,598.29
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,745.25,565.62
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,691.87,527.05
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,636.65,485.91
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,577.52,440.5
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,517.38,392.67
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,454.79,341.65
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,392.2,288.72
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,327.62,232.77
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,261.22,174.92
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,197.55,120.89
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,136.57,74.6
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,77.53,43.1
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,50.43,38.69
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,46.63,35.47
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,39.37,29.02
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,34.11,24.12
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,28.97,18.91
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,19.24,4.3
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,9.39,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,37.13,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,104.85,43.07
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,244.6,195.04
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,372.0,303.82
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,413.95,340.29
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,457.14,376.09
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,558.08,453.62
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,658.47,526.71
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,555.39,447.02
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,427.23,345.46
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,384.33,310.33
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,337.33,270.89
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,340.11,271.85
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,342.46,272.2
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,368.54,291.53
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,416.04,326.41
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,430.14,335.46
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,422.09,328.44
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,411.39,319.1
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,400.71,309.89
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,481.83,371.6
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,557.48,427.09
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,631.11,481.66
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,713.43,540.19
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,650.95,494.03
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,590.53,450.08
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,523.82,401.75
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,473.04,364.04
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,481.31,370.25
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,471.39,362.18
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,441.55,338.29
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,409.88,312.48
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,393.72,296.84
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,359.99,265.46
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,301.62,215.95
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,244.92,167.55
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,191.89,120.03
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,135.1,74.04
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,77.05,43.44
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,51.19,39.23
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,43.58,32.7
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,40.18,29.64
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,34.14,24.05
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,28.16,18.04
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,17.97,1.1
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,7.68,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,67.99,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,180.11,60.55
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,305.92,244.39
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,426.5,350.41
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,513.33,421.64
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,604.43,492.24
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,673.76,542.4
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,743.99,590.82
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,792.62,621.18
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,845.99,653.88
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,887.83,677.57
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,927.15,699.04
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,959.04,714.88
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,976.31,720.99
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,996.7,729.23
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,1013.47,735.08
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,1017.59,735.37
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,1017.69,733.45
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,1010.63,727.24
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,999.53,718.72
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,981.43,707.6
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,959.43,694.06
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,931.36,677.14
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,899.7,657.69
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,862.65,634.8
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,822.48,609.48
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,776.85,580.13
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,728.7,548.18
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,676.62,510.62
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,622.72,470.53
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,565.13,426.52
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,506.56,380.13
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,444.87,329.86
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,383.18,277.89
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,320.1,223.75
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,255.21,167.85
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,192.09,115.17
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,131.83,70.44
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,73.44,40.17
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,48.01,35.75
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,44.19,32.57
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,37.1,26.41
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,31.79,21.54
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,26.57,16.2
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,17.21,0.0
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,7.68,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,89.02,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,224.88,48.39
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,359.02,281.84
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,478.21,385.74
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,564.68,455.73
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,654.27,524.08
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,722.05,573.43
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,790.11,620.94
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,843.29,654.79
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,884.69,679.47
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,924.57,702.43
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,961.76,723.11
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,988.45,738.21
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,1011.7,751.12
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,1027.77,759.23
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,1039.91,764.96
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,1043.46,766.53
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,1042.85,765.59
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,1035.44,759.93
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,1023.84,751.73
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,1005.21,739.91
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,982.55,725.49
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,953.59,706.52
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,920.91,685.04
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,882.85,659.95
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,841.49,632.45
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,795.51,601.75
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,746.76,568.68
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,693.52,529.25
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,638.24,487.21
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,578.36,440.4
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,517.27,391.14
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,454.05,338.82
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,390.62,284.65
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,325.78,228.21
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,261.88,172.24
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,197.08,117.66
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,134.73,71.26
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,69.25,36.48
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,43.61,32.23
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,40.39,29.54
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,37.25,26.73
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,31.75,21.65
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,24.18,14.17
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,15.05,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,5.97,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,85.9,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,216.19,13.29
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,325.86,257.05
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,422.77,345.44
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,433.85,357.36
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,441.02,363.97
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,432.7,356.13
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,427.44,348.88
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,653.63,518.08
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,876.49,666.49
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,917.46,686.1
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,966.67,713.3
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,993.91,728.08
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,1017.6,740.89
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,1032.2,748.04
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,1042.84,752.91
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,1046.88,752.17
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,1046.75,749.12
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,1038.7,741.59
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,1026.49,731.79
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,1007.75,717.77
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,985.0,701.53
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,955.83,681.64
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,922.93,659.61
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,885.49,636.2
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,844.74,610.6
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,798.17,581.04
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,748.85,549.15
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,694.89,512.74
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,638.88,473.37
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,579.47,429.93
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,518.84,383.63
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,455.38,333.42
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,391.76,281.02
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,326.5,225.84
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,262.2,170.78
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,196.95,116.75
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,130.12,67.43
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,69.46,37.09
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,45.29,33.58
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,41.69,30.6
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,38.17,27.48
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,32.24,22.01
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,24.21,13.95
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,14.51,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,4.27,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,88.45,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,220.34,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,361.87,283.8
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,508.09,412.05
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,597.03,485.15
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,689.07,556.5
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,757.18,606.35
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,816.21,647.44
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,868.79,681.14
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,919.82,712.58
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,959.92,735.62
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,997.17,756.34
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,1023.79,768.63
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,1046.71,778.35
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,1060.54,781.44
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,1070.26,781.91
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,1073.73,779.2
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,1072.87,773.9
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,1063.97,763.85
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,1050.76,751.34
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,1030.46,737.8
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,1006.05,721.9
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,975.15,702.03
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,940.47,679.84
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,901.23,656.26
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,858.66,630.16
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,810.78,600.07
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,760.15,567.47
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,704.75,528.54
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,647.42,486.8
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,586.85,441.08
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,525.11,392.66
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,460.07,340.08
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,394.88,285.41
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,328.79,228.56
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,263.69,172.1
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,197.75,117.08
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,134.31,70.46
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,67.99,36.15
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,43.84,32.41
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,40.16,29.32
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,36.55,26.1
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,31.01,20.94
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,23.48,13.04
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,14.94,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,8.11,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,211.22,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,354.26,270.95
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,500.44,396.73
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,590.77,467.6
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,684.61,536.62
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,753.74,584.84
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,813.96,624.81
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,867.46,656.32
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,919.42,685.51
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,957.63,705.76
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,993.0,723.95
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,1019.43,733.79
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,1042.2,741.19
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,1056.4,744.72
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,1066.52,746.01
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,1069.14,744.88
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,1067.49,741.53
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,1058.1,735.1
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,1044.44,726.42
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,1024.2,715.72
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,999.87,702.57
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,970.09,685.97
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,936.51,666.81
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,897.21,644.95
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,854.59,620.33
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,806.82,591.05
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,756.31,559.19
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,700.84,520.83
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,643.42,479.6
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,582.97,434.6
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,521.36,386.85
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,456.53,334.97
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,391.64,281.04
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,325.52,224.66
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,260.53,168.76
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,194.92,114.45
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,131.89,68.57
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,66.05,35.02
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,43.0,31.52
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,40.11,29.13
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,37.39,26.68
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,30.47,20.35
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,21.65,11.13
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,13.66,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,8.11,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,154.33,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,331.1,251.5
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,468.44,374.51
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,550.2,441.5
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,644.87,514.28
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,715.27,565.13
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,786.08,614.02
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,840.62,647.21
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,893.63,678.1
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,923.2,693.14
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,960.27,713.05
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,988.44,725.85
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,1013.15,736.33
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,1027.7,741.39
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,1038.35,744.25
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,1042.73,745.61
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,1042.93,744.63
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,1034.73,737.57
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,1022.37,728.24
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,1002.92,717.12
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,979.47,703.51
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,950.91,686.44
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,918.63,666.86
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,879.62,643.19
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,837.39,617.07
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,789.94,586.56
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,739.92,553.47
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,686.61,515.65
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,631.35,475.13
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,571.81,429.96
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,511.19,382.28
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,447.9,330.87
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,384.61,277.7
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,319.52,222.0
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,255.68,166.91
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,187.78,110.69
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,125.68,65.31
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,65.86,36.12
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,44.45,33.01
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,40.43,29.58
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,36.46,26.0
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,28.02,18.29
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,22.68,11.38
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,13.23,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,150.33,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,327.5,247.31
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,455.61,368.03
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,547.51,444.28
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,643.02,518.91
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,713.48,571.58
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,784.35,622.34
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,837.63,656.14
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,879.23,680.63
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,920.24,703.89
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,958.59,724.73
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,985.98,738.18
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,1009.94,749.35
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,1024.58,755.06
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,1035.31,758.45
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,1039.0,757.1
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,1038.55,753.37
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,1030.96,745.37
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,1019.21,735.03
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,1000.35,721.31
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,977.5,705.32
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,948.38,685.38
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,915.58,663.25
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,877.18,637.31
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,835.57,609.31
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,788.92,578.59
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,739.63,545.42
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,685.29,506.66
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,629.04,465.51
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,569.78,420.93
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,509.49,374.09
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,446.03,323.63
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,382.54,271.41
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,317.99,217.33
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,254.64,163.74
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,186.79,108.65
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,124.74,64.16
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,65.08,35.71
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,44.52,32.87
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,40.49,29.47
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,36.54,25.89
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,27.23,17.45
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,20.95,9.29
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,11.95,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,131.4,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,302.23,223.24
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,437.79,351.28
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,529.35,427.17
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,618.72,497.24
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,691.01,551.06
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,763.81,602.84
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,819.29,639.12
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,873.35,673.27
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,915.35,697.79
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,943.91,712.83
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,972.83,727.57
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,998.45,739.94
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,1015.36,747.22
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,1028.43,752.19
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,1031.89,751.41
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,1031.27,748.32
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,1023.69,740.89
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,1012.0,731.12
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,993.73,717.52
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,971.48,701.63
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,942.55,681.08
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,909.96,658.37
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,871.43,632.43
