Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.56,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,12.63,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,24.93,13.91
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,45.47,33.43
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,75.87,60.81
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,40.56,30.35
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,18.7,10.82
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,14.56,7.12
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,10.7,3.63
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,16.07,8.27
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,21.45,12.89
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,58.57,45.65
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,96.91,79.1
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,129.08,106.52
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,161.59,133.96
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,108.96,88.63
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,59.88,46.08
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,75.25,59.27
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,90.49,72.26
2018,11,29,11,45,72.0,117.5,5.1,11.65,155.0,180.13,149.4
2018,11,29,12,0,124.0,153.0,4.9,11.6,218.0,256.32,213.76
2018,11,29,12,15,78.5,123.0,4.85,11.6,164.0,183.79,152.07
2018,11,29,12,30,33.0,93.0,4.8,11.6,110.0,106.71,86.12
2018,11,29,12,45,41.0,115.5,4.75,11.6,136.0,131.87,107.49
2018,11,29,13,0,49.0,138.0,4.7,11.6,162.0,156.38,128.08
2018,11,29,13,15,39.5,119.0,4.7,11.55,138.0,129.6,105.36
2018,11,29,13,30,30.0,100.0,4.7,11.5,114.0,104.3,83.85
2018,11,29,13,45,32.0,97.0,4.65,11.5,111.0,100.65,80.73
2018,11,29,14,0,34.0,94.0,4.6,11.5,108.0,96.77,77.32
2018,11,29,14,15,46.0,71.5,4.5,11.45,89.0,83.28,65.55
2018,11,29,14,30,58.0,49.0,4.4,11.4,70.0,63.68,48.2
2018,11,29,14,45,93.0,67.0,4.25,11.35,96.5,85.38,65.27
2018,11,29,15,0,128.0,85.0,4.1,11.3,123.0,101.8,77.15
2018,11,29,15,15,158.0,83.0,4.1,11.3,122.5,96.49,70.51
2018,11,29,15,30,188.0,81.0,4.1,11.3,122.0,84.77,59.49
2018,11,29,15,45,195.0,64.5,3.65,11.0,99.0,57.08,39.14
2018,11,29,16,0,202.0,48.0,3.2,10.7,76.0,36.45,26.59
2018,11,29,16,15,135.0,33.0,3.15,10.55,49.0,25.79,16.06
2018,11,29,16,30,68.0,18.0,3.1,10.4,22.0,14.3,0.0
2018,11,29,16,45,34.0,9.0,3.05,10.25,11.0,7.68,0.0
2018,11,29,17,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.0,2.8,8.35,2.0,0.0,0.0
2018,11,30,7,0,17.0,4.0,2.8,8.4,4.0,14.85,0.0
2018,11,30,7,15,139.5,18.0,3.0,8.7,29.0,114.27,0.0
2018,11,30,7,30,262.0,32.0,3.2,9.0,54.0,280.48,214.23
2018,11,30,7,45,320.0,42.5,3.45,9.3,85.5,349.67,291.87
2018,11,30,8,0,378.0,53.0,3.7,9.6,117.0,419.92,355.49
2018,11,30,8,15,398.5,65.0,3.85,9.85,149.0,458.66,390.31
2018,11,30,8,30,419.0,77.0,4.0,10.1,181.0,499.79,425.34
2018,11,30,8,45,495.0,81.0,4.15,10.4,224.5,585.25,494.79
2018,11,30,9,0,571.0,85.0,4.3,10.7,268.0,666.83,558.94
2018,11,30,9,15,571.5,95.5,4.35,11.0,296.5,686.37,572.65
2018,11,30,9,30,572.0,106.0,4.4,11.3,325.0,703.21,584.28
2018,11,30,9,45,517.0,126.0,4.45,11.65,336.0,669.37,556.23
2018,11,30,10,0,462.0,146.0,4.5,12.0,347.0,640.8,532.05
2018,11,30,10,15,569.5,132.0,4.5,12.2,393.5,727.29,598.54
2018,11,30,10,30,677.0,118.0,4.5,12.4,440.0,804.68,655.56
2018,11,30,10,45,747.5,105.5,4.5,12.65,472.5,843.78,682.89
2018,11,30,11,0,818.0,93.0,4.5,12.9,505.0,872.57,702.64
2018,11,30,11,15,776.5,104.0,4.55,13.0,501.5,836.4,675.18
2018,11,30,11,30,735.0,115.0,4.6,13.1,498.0,793.45,643.0
2018,11,30,11,45,762.0,108.0,4.65,13.25,506.5,784.97,636.62
2018,11,30,12,0,789.0,101.0,4.7,13.4,515.0,768.41,624.08
2018,11,30,12,15,759.0,108.0,4.7,13.4,503.0,727.74,593.41
2018,11,30,12,30,729.0,115.0,4.7,13.4,491.0,682.28,558.26
2018,11,30,12,45,577.0,144.5,4.75,13.4,437.5,574.81,472.06
2018,11,30,13,0,425.0,174.0,4.8,13.4,384.0,471.18,387.71
2018,11,30,13,15,423.0,160.5,4.8,13.3,362.5,432.5,356.37
2018,11,30,13,30,421.0,147.0,4.8,13.2,341.0,393.21,323.69
2018,11,30,13,45,307.0,146.5,4.75,13.1,283.5,300.26,246.4
2018,11,30,14,0,193.0,146.0,4.7,13.0,226.0,229.29,186.95
2018,11,30,14,15,311.5,112.0,4.6,12.8,229.5,237.46,191.34
2018,11,30,14,30,430.0,78.0,4.5,12.6,233.0,228.43,178.96
2018,11,30,14,45,470.0,75.5,4.4,12.4,228.0,208.75,157.55
2018,11,30,15,0,510.0,73.0,4.3,12.2,223.0,183.75,131.14
2018,11,30,15,15,490.5,62.0,4.3,12.2,188.5,136.38,89.26
2018,11,30,15,30,471.0,51.0,4.3,12.2,154.0,91.32,52.96
2018,11,30,15,45,356.0,45.5,3.55,11.3,113.5,49.89,29.24
2018,11,30,16,0,241.0,40.0,2.8,10.4,73.0,30.66,21.51
2018,11,30,16,15,238.5,30.5,2.5,9.8,53.0,23.71,14.33
2018,11,30,16,30,236.0,21.0,2.2,9.2,33.0,17.7,0.0
2018,11,30,16,45,118.0,10.5,1.9,8.6,16.5,8.96,0.0
2018,11,30,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,1.9,8.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.0,8.7,2.0,1.71,0.0
2018,12,1,7,15,51.5,11.5,2.2,8.9,15.5,46.24,0.0
2018,12,1,7,30,99.0,21.0,2.4,9.1,29.0,137.93,101.23
2018,12,1,7,45,147.0,30.5,2.65,9.3,50.5,191.47,158.8
2018,12,1,8,0,195.0,40.0,2.9,9.5,72.0,245.67,208.85
2018,12,1,8,15,212.0,39.5,3.0,9.65,83.5,258.69,222.5
2018,12,1,8,30,229.0,39.0,3.1,9.8,95.0,273.4,236.12
2018,12,1,8,45,115.0,41.5,3.25,9.95,69.5,160.32,137.61
2018,12,1,9,0,1.0,44.0,3.4,10.1,44.0,37.26,26.86
2018,12,1,9,15,1.0,43.0,3.55,10.15,43.0,36.45,26.16
2018,12,1,9,30,1.0,42.0,3.7,10.2,42.0,35.63,25.39
2018,12,1,9,45,0.5,42.0,3.85,10.3,42.0,35.18,24.91
2018,12,1,10,0,0.0,42.0,4.0,10.4,42.0,34.73,24.42
2018,12,1,10,15,0.5,63.0,4.2,10.5,63.0,52.67,39.82
2018,12,1,10,30,1.0,84.0,4.4,10.6,84.0,70.76,55.22
2018,12,1,10,45,0.5,71.0,4.55,10.65,71.0,59.36,45.37
2018,12,1,11,0,0.0,58.0,4.7,10.7,58.0,48.07,35.64
2018,12,1,11,15,19.5,99.0,4.75,10.75,109.0,107.55,87.06
2018,12,1,11,30,39.0,140.0,4.8,10.8,160.0,165.23,136.17
2018,12,1,11,45,29.0,136.0,4.8,10.8,151.0,150.8,123.51
2018,12,1,12,0,19.0,132.0,4.8,10.8,142.0,137.03,111.53
2018,12,1,12,15,9.5,101.0,4.85,10.85,106.0,92.0,73.2
2018,12,1,12,30,0.0,70.0,4.9,10.9,70.0,58.08,44.1
2018,12,1,12,45,14.0,119.0,4.9,10.95,126.0,110.44,88.99
2018,12,1,13,0,28.0,168.0,4.9,11.0,182.0,172.69,141.58
2018,12,1,13,15,46.5,178.0,4.95,11.05,200.0,191.42,157.49
2018,12,1,13,30,65.0,188.0,5.0,11.1,218.0,208.08,171.5
2018,12,1,13,45,44.0,141.5,5.0,11.15,161.5,148.05,120.93
2018,12,1,14,0,23.0,95.0,5.0,11.2,105.0,92.84,74.09
2018,12,1,14,15,14.5,74.5,4.9,11.05,80.5,69.7,54.37
2018,12,1,14,30,6.0,54.0,4.8,10.9,56.0,46.72,34.74
2018,12,1,14,45,181.0,45.5,4.7,10.75,98.5,96.33,72.23
2018,12,1,15,0,356.0,37.0,4.6,10.6,141.0,116.49,81.04
2018,12,1,15,15,468.5,42.5,4.6,10.6,158.0,115.91,73.42
2018,12,1,15,30,581.0,48.0,4.6,10.6,175.0,100.45,56.38
2018,12,1,15,45,516.5,45.5,3.95,9.8,140.0,56.7,31.28
2018,12,1,16,0,452.0,43.0,3.3,9.0,105.0,35.52,25.93
2018,12,1,16,15,310.5,33.0,3.1,8.7,68.5,27.51,17.55
2018,12,1,16,30,169.0,23.0,2.9,8.4,32.0,17.95,0.0
2018,12,1,16,45,84.5,11.5,2.7,8.1,16.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,1.1,4.6,3.0,0.0,0.0
2018,12,2,7,0,58.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,12,2,7,15,224.0,17.5,1.1,5.0,32.5,173.02,0.0
2018,12,2,7,30,390.0,28.0,1.2,5.4,59.0,368.67,270.17
2018,12,2,7,45,497.0,34.5,1.25,5.8,99.5,478.58,392.32
2018,12,2,8,0,604.0,41.0,1.3,6.2,140.0,578.37,477.82
2018,12,2,8,15,667.0,45.0,1.35,6.55,183.0,653.87,539.49
2018,12,2,8,30,730.0,49.0,1.4,6.9,226.0,729.36,597.99
2018,12,2,8,45,771.0,51.5,1.45,7.2,267.5,783.17,637.84
2018,12,2,9,0,812.0,54.0,1.5,7.5,309.0,835.32,675.06
2018,12,2,9,15,838.0,56.5,1.5,7.85,346.5,871.71,698.97
2018,12,2,9,30,864.0,59.0,1.5,8.2,384.0,895.4,713.36
2018,12,2,9,45,882.0,60.0,1.5,8.5,415.5,916.11,725.62
2018,12,2,10,0,900.0,61.0,1.5,8.8,447.0,933.52,735.47
2018,12,2,10,15,912.0,62.0,1.5,9.1,472.0,941.78,738.99
2018,12,2,10,30,924.0,63.0,1.5,9.4,497.0,946.33,740.15
2018,12,2,10,45,932.0,63.5,1.5,9.7,515.0,942.7,735.85
2018,12,2,11,0,940.0,64.0,1.5,10.0,533.0,935.23,729.2
2018,12,2,11,15,944.0,64.0,1.5,10.35,543.0,919.71,717.08
2018,12,2,11,30,948.0,64.0,1.5,10.7,553.0,900.48,702.65
2018,12,2,11,45,949.5,64.0,1.55,11.05,556.0,875.49,685.05
2018,12,2,12,0,951.0,64.0,1.6,11.4,559.0,847.03,665.08
2018,12,2,12,15,948.5,63.5,1.65,11.5,553.0,811.52,640.66
2018,12,2,12,30,946.0,63.0,1.7,11.6,547.0,773.05,613.99
2018,12,2,12,45,941.0,62.5,1.8,11.75,534.0,730.06,584.1
2018,12,2,13,0,936.0,62.0,1.9,11.9,521.0,684.67,550.28
2018,12,2,13,15,927.0,61.0,1.9,11.9,500.5,634.1,510.47
2018,12,2,13,30,918.0,60.0,1.9,11.9,480.0,581.95,468.34
2018,12,2,13,45,836.0,71.0,1.9,11.85,436.5,506.82,407.24
2018,12,2,14,0,754.0,82.0,1.9,11.8,393.0,434.21,347.07
2018,12,2,14,15,585.5,100.5,1.85,11.65,330.5,340.72,270.33
2018,12,2,14,30,417.0,119.0,1.8,11.5,268.0,259.18,203.59
2018,12,2,14,45,453.5,100.5,1.75,11.4,246.5,224.64,170.82
2018,12,2,15,0,490.0,82.0,1.7,11.3,225.0,188.94,136.11
2018,12,2,15,15,409.0,77.5,1.7,11.3,184.5,135.61,92.25
2018,12,2,15,30,328.0,73.0,1.7,11.3,144.0,94.76,61.82
2018,12,2,15,45,275.0,60.5,1.3,10.25,111.0,58.32,37.94
2018,12,2,16,0,222.0,48.0,0.9,9.2,78.0,36.55,26.86
2018,12,2,16,15,156.0,33.0,0.9,8.8,50.5,25.38,15.76
2018,12,2,16,30,90.0,18.0,0.9,8.4,23.0,13.98,0.0
2018,12,2,16,45,45.0,9.0,0.95,8.0,11.5,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,45,33.5,3.0,1.2,3.15,2.5,0.0,0.0
2018,12,3,7,0,67.0,6.0,1.2,3.2,5.0,0.0,0.0
2018,12,3,7,15,237.5,15.5,1.3,4.0,30.5,180.46,0.0
2018,12,3,7,30,408.0,25.0,1.4,4.8,56.0,364.38,260.71
2018,12,3,7,45,507.5,31.5,1.5,5.55,95.5,471.81,387.56
2018,12,3,8,0,607.0,38.0,1.6,6.3,135.0,576.81,477.93
2018,12,3,8,15,667.0,42.5,1.75,6.95,178.0,649.81,538.42
2018,12,3,8,30,727.0,47.0,1.9,7.6,221.0,723.1,596.15
2018,12,3,8,45,765.0,50.0,2.05,8.25,262.0,774.76,635.06
2018,12,3,9,0,803.0,53.0,2.2,8.9,303.0,824.8,671.35
2018,12,3,9,15,828.5,55.0,2.2,9.45,339.5,850.27,687.41
2018,12,3,9,30,854.0,57.0,2.2,10.0,376.0,882.35,707.93
2018,12,3,9,45,872.0,58.5,2.2,10.5,407.5,903.84,720.46
2018,12,3,10,0,890.0,60.0,2.2,11.0,439.0,922.04,730.6
2018,12,3,10,15,884.0,64.0,2.2,11.35,458.5,917.9,725.34
2018,12,3,10,30,878.0,68.0,2.2,11.7,478.0,910.14,717.91
2018,12,3,10,45,868.0,72.5,2.2,12.0,490.5,895.85,706.21
2018,12,3,11,0,858.0,77.0,2.2,12.3,503.0,887.63,699.04
2018,12,3,11,15,899.0,70.0,2.2,12.4,524.5,887.67,698.35
2018,12,3,11,30,940.0,63.0,2.2,12.5,546.0,892.18,700.9
2018,12,3,11,45,941.0,63.5,2.2,12.65,549.0,867.75,682.97
2018,12,3,12,0,942.0,64.0,2.2,12.8,552.0,839.89,662.96
2018,12,3,12,15,939.0,64.0,2.15,12.75,546.5,805.01,638.01
2018,12,3,12,30,936.0,64.0,2.1,12.7,541.0,767.22,610.96
2018,12,3,12,45,899.0,70.0,2.05,12.7,519.5,710.17,569.51
2018,12,3,13,0,862.0,76.0,2.0,12.7,498.0,657.72,528.78
2018,12,3,13,15,709.5,106.0,1.95,12.7,444.0,557.64,449.98
2018,12,3,13,30,557.0,136.0,1.9,12.7,390.0,459.18,371.57
2018,12,3,13,45,453.0,135.5,1.85,12.7,334.5,374.11,302.94
2018,12,3,14,0,349.0,135.0,1.8,12.7,279.0,298.63,241.07
2018,12,3,14,15,233.5,140.0,1.65,12.55,233.0,227.15,182.32
2018,12,3,14,30,118.0,145.0,1.5,12.4,187.0,170.97,136.75
2018,12,3,14,45,120.5,131.0,1.4,12.3,170.0,149.84,118.31
2018,12,3,15,0,123.0,117.0,1.3,12.2,153.0,128.58,99.47
2018,12,3,15,15,114.0,100.0,1.3,12.2,129.5,102.86,77.46
2018,12,3,15,30,105.0,83.0,1.3,12.2,106.0,78.61,57.31
2018,12,3,15,45,151.5,65.0,1.1,11.15,90.0,57.21,39.67
2018,12,3,16,0,198.0,47.0,0.9,10.1,74.0,35.72,26.01
2018,12,3,16,15,136.0,32.5,0.95,9.75,48.0,24.95,15.29
2018,12,3,16,30,74.0,18.0,1.0,9.4,22.0,14.28,0.0
2018,12,3,16,45,37.0,9.0,1.05,9.05,11.0,7.68,0.0
2018,12,3,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.0,2.5,6.55,3.0,3.26,0.0
2018,12,4,7,30,2.0,6.0,2.7,7.0,6.0,6.53,0.0
2018,12,4,7,45,1.0,6.5,2.9,7.45,6.5,6.11,0.0
2018,12,4,8,0,0.0,7.0,3.1,7.9,7.0,5.74,0.0
2018,12,4,8,15,0.0,8.5,3.3,8.5,8.5,6.98,0.44
2018,12,4,8,30,0.0,10.0,3.5,9.1,10.0,8.22,1.54
2018,12,4,8,45,0.0,14.0,3.65,9.7,14.0,11.51,4.43
2018,12,4,9,0,0.0,18.0,3.8,10.3,18.0,14.82,7.3
2018,12,4,9,15,0.0,50.0,4.05,10.9,50.0,41.35,30.29
2018,12,4,9,30,0.0,82.0,4.3,11.5,82.0,69.68,54.5
2018,12,4,9,45,0.0,90.0,4.55,12.1,90.0,76.89,60.4
2018,12,4,10,0,0.0,98.0,4.8,12.7,98.0,84.11,66.27
2018,12,4,10,15,0.0,104.5,4.9,13.05,104.5,89.87,70.93
2018,12,4,10,30,0.0,111.0,5.0,13.4,111.0,95.65,75.58
2018,12,4,10,45,0.0,116.5,5.05,13.7,116.5,100.47,79.44
2018,12,4,11,0,0.0,122.0,5.1,14.0,122.0,105.31,83.31
2018,12,4,11,15,0.0,125.5,4.9,14.0,125.5,108.24,85.68
2018,12,4,11,30,0.0,129.0,4.7,14.0,129.0,111.21,88.09
2018,12,4,11,45,3.5,139.5,4.5,14.0,141.5,123.79,98.66
2018,12,4,12,0,7.0,150.0,4.3,14.0,154.0,136.17,109.03
2018,12,4,12,15,14.5,171.5,3.8,13.75,179.0,162.09,130.75
2018,12,4,12,30,22.0,193.0,3.3,13.5,204.0,187.6,151.97
2018,12,4,12,45,20.5,187.5,2.8,13.2,197.5,179.6,145.39
2018,12,4,13,0,19.0,182.0,2.3,12.9,191.0,171.86,139.07
2018,12,4,13,15,16.0,173.5,2.25,12.8,181.0,160.59,129.86
2018,12,4,13,30,13.0,165.0,2.2,12.7,171.0,149.76,121.0
2018,12,4,13,45,9.0,141.0,2.2,12.6,145.0,124.76,100.31
2018,12,4,14,0,5.0,117.0,2.2,12.5,119.0,100.87,80.43
2018,12,4,14,15,2.5,96.5,2.25,12.35,97.5,81.64,64.36
2018,12,4,14,30,0.0,76.0,2.3,12.2,76.0,63.12,48.75
2018,12,4,14,45,0.0,74.5,2.35,12.0,74.5,61.82,47.77
2018,12,4,15,0,0.0,73.0,2.4,11.8,73.0,60.45,46.66
2018,12,4,15,15,0.0,69.0,2.4,11.8,69.0,56.88,43.55
2018,12,4,15,30,0.0,65.0,2.4,11.8,65.0,53.09,40.14
2018,12,4,15,45,0.0,50.5,2.45,10.95,50.5,41.09,29.66
2018,12,4,16,0,0.0,36.0,2.5,10.1,36.0,29.45,20.44
2018,12,4,16,15,8.0,24.0,2.6,9.9,24.5,19.87,10.98
2018,12,4,16,30,16.0,12.0,2.7,9.7,13.0,10.05,0.0
2018,12,4,16,45,8.0,6.0,2.85,9.5,6.5,5.12,0.0
2018,12,4,17,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.3,8.95,4.0,3.41,0.0
2018,12,5,7,30,0.0,8.0,2.4,9.2,8.0,6.57,0.0
2018,12,5,7,45,0.0,14.0,2.5,9.4,14.0,11.51,3.99
2018,12,5,8,0,0.0,20.0,2.6,9.6,20.0,16.47,8.51
2018,12,5,8,15,8.0,34.0,2.65,9.85,36.0,34.74,24.85
2018,12,5,8,30,16.0,48.0,2.7,10.1,52.0,58.3,45.78
2018,12,5,8,45,83.5,80.5,2.7,10.3,105.5,173.07,146.97
2018,12,5,9,0,151.0,113.0,2.7,10.5,159.0,277.81,236.68
2018,12,5,9,15,129.0,122.5,2.7,10.7,165.0,267.68,226.69
2018,12,5,9,30,107.0,132.0,2.7,10.9,171.0,256.91,216.41
2018,12,5,9,45,225.5,142.5,2.7,11.1,234.5,397.03,334.04
2018,12,5,10,0,344.0,153.0,2.7,11.3,298.0,517.42,431.17
2018,12,5,10,15,344.0,157.5,2.65,11.45,309.5,518.61,430.16
2018,12,5,10,30,344.0,162.0,2.6,11.6,321.0,518.55,428.91
2018,12,5,10,45,184.0,168.5,2.55,11.75,254.0,354.76,294.32
2018,12,5,11,0,24.0,175.0,2.5,11.9,187.0,180.91,147.3
2018,12,5,11,15,12.0,139.0,2.45,12.0,145.0,132.0,106.49
2018,12,5,11,30,0.0,103.0,2.4,12.1,103.0,86.85,68.15
2018,12,5,11,45,0.0,99.0,2.4,12.2,99.0,83.09,64.99
2018,12,5,12,0,0.0,95.0,2.4,12.3,95.0,79.43,61.89
2018,12,5,12,15,39.5,127.5,2.35,12.3,147.5,147.21,119.98
2018,12,5,12,30,79.0,160.0,2.3,12.3,200.0,206.86,170.06
2018,12,5,12,45,122.5,183.0,2.25,12.3,243.5,268.91,221.15
2018,12,5,13,0,166.0,206.0,2.2,12.3,287.0,313.75,257.38
2018,12,5,13,15,117.5,178.5,2.15,12.2,234.5,245.89,201.45
2018,12,5,13,30,69.0,151.0,2.1,12.1,182.0,174.72,142.5
2018,12,5,13,45,48.5,151.5,2.1,12.0,172.5,160.43,130.52
2018,12,5,14,0,28.0,152.0,2.1,11.9,163.0,148.04,120.16
2018,12,5,14,15,16.0,121.0,2.0,11.75,127.0,108.35,86.95
2018,12,5,14,30,4.0,90.0,1.9,11.6,91.0,76.38,60.11
2018,12,5,14,45,6.0,87.0,1.85,11.4,88.5,74.04,58.18
2018,12,5,15,0,8.0,84.0,1.8,11.2,86.0,71.36,55.83
2018,12,5,15,15,4.0,68.0,1.8,11.2,69.0,56.75,43.36
2018,12,5,15,30,0.0,52.0,1.8,11.2,52.0,42.89,31.47
2018,12,5,15,45,0.0,41.0,1.6,10.6,41.0,33.86,23.53
2018,12,5,16,0,0.0,30.0,1.4,10.0,30.0,24.79,16.35
2018,12,5,16,15,4.5,20.5,1.4,9.8,20.5,16.93,8.53
2018,12,5,16,30,9.0,11.0,1.4,9.6,11.0,9.3,0.0
2018,12,5,16,45,4.5,5.5,1.4,9.35,5.5,4.69,0.0
2018,12,5,17,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,6,6,45,12.5,1.5,1.55,5.6,1.0,0.0,0.0
2018,12,6,7,0,25.0,3.0,1.6,5.6,2.0,0.0,0.0
2018,12,6,7,15,174.5,14.0,1.75,5.95,24.5,133.98,0.0
2018,12,6,7,30,324.0,25.0,1.9,6.3,47.0,307.58,193.55
2018,12,6,7,45,400.5,33.5,2.1,6.6,81.0,399.79,328.42
2018,12,6,8,0,477.0,42.0,2.3,6.9,115.0,483.67,405.64
2018,12,6,8,15,551.0,47.0,2.35,7.3,156.0,564.11,474.02
2018,12,6,8,30,625.0,52.0,2.4,7.7,197.0,646.37,540.5
2018,12,6,8,45,685.0,54.5,2.5,8.15,240.0,707.42,587.94
2018,12,6,9,0,745.0,57.0,2.6,8.6,283.0,775.42,638.94
2018,12,6,9,15,771.5,60.0,2.6,9.15,319.0,812.31,664.1
2018,12,6,9,30,798.0,63.0,2.6,9.7,355.0,846.65,686.84
2018,12,6,9,45,815.0,65.5,2.65,10.25,385.5,868.62,700.44
2018,12,6,10,0,832.0,68.0,2.7,10.8,416.0,887.35,711.63
2018,12,6,10,15,748.5,88.0,2.6,11.25,415.0,837.71,672.28
2018,12,6,10,30,665.0,108.0,2.5,11.7,414.0,779.35,627.17
2018,12,6,10,45,595.5,130.0,2.4,12.15,412.0,732.3,590.43
2018,12,6,11,0,526.0,152.0,2.3,12.6,410.0,675.7,546.26
2018,12,6,11,15,482.5,162.5,2.15,12.8,403.0,636.84,514.69
2018,12,6,11,30,439.0,173.0,2.0,13.0,396.0,597.3,482.47
2018,12,6,11,45,479.5,166.0,1.85,13.25,410.5,607.9,489.8
2018,12,6,12,0,520.0,159.0,1.7,13.5,425.0,614.6,493.56
2018,12,6,12,15,396.5,165.0,1.7,13.55,367.0,505.44,408.54
2018,12,6,12,30,273.0,171.0,1.7,13.6,309.0,387.29,315.45
2018,12,6,12,45,331.0,175.0,1.65,13.7,338.0,417.93,340.14
2018,12,6,13,0,389.0,179.0,1.6,13.8,367.0,455.31,368.24
2018,12,6,13,15,292.0,173.5,1.6,13.75,311.5,357.37,290.06
2018,12,6,13,30,195.0,168.0,1.6,13.7,256.0,270.92,220.25
2018,12,6,13,45,165.0,153.0,1.6,13.7,224.5,229.05,185.93
2018,12,6,14,0,135.0,138.0,1.6,13.7,193.0,190.41,153.79
2018,12,6,14,15,404.5,105.0,1.55,13.55,251.5,271.07,216.0
2018,12,6,14,30,674.0,72.0,1.5,13.4,310.0,310.48,238.79
2018,12,6,14,45,698.0,65.0,1.5,13.25,288.0,269.67,199.25
2018,12,6,15,0,722.0,58.0,1.5,13.1,266.0,224.58,155.91
2018,12,6,15,15,656.0,55.0,1.5,13.1,222.5,164.64,105.03
2018,12,6,15,30,590.0,52.0,1.5,13.1,179.0,109.97,62.69
2018,12,6,15,45,500.5,45.0,1.1,12.35,136.0,60.27,32.4
2018,12,6,16,0,411.0,38.0,0.7,11.6,93.0,31.04,21.72
2018,12,6,16,15,322.5,29.0,0.65,11.35,62.5,23.97,14.32
2018,12,6,16,30,234.0,20.0,0.6,11.1,32.0,16.82,0.0
2018,12,6,16,45,117.0,10.0,0.6,10.8,16.0,8.54,0.0
2018,12,6,17,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.0,1.5,0.35,6.45,1.0,0.0,0.0
2018,12,7,7,0,22.0,3.0,0.3,6.4,2.0,0.0,0.0
2018,12,7,7,15,72.0,13.5,0.35,6.7,17.0,61.76,0.0
2018,12,7,7,30,122.0,24.0,0.4,7.0,32.0,156.48,89.72
2018,12,7,7,45,167.5,38.0,0.5,7.25,58.0,225.05,182.76
2018,12,7,8,0,213.0,52.0,0.6,7.5,84.0,282.29,236.1
2018,12,7,8,15,311.5,61.5,0.7,7.9,124.5,379.17,319.31
2018,12,7,8,30,410.0,71.0,0.8,8.3,165.0,480.95,402.19
2018,12,7,8,45,529.5,71.5,0.9,8.7,216.0,599.58,494.27
2018,12,7,9,0,649.0,72.0,1.0,9.1,267.0,715.49,580.15
2018,12,7,9,15,733.5,67.0,1.05,9.7,313.0,785.99,628.81
2018,12,7,9,30,818.0,62.0,1.1,10.3,359.0,862.94,680.93
2018,12,7,9,45,831.0,64.5,1.15,10.9,388.5,881.41,690.91
2018,12,7,10,0,844.0,67.0,1.2,11.5,418.0,896.55,699.25
2018,12,7,10,15,867.5,66.0,1.2,12.05,445.5,903.2,701.09
2018,12,7,10,30,891.0,65.0,1.2,12.6,473.0,916.23,707.48
2018,12,7,10,45,899.5,65.5,1.2,13.15,491.0,913.84,703.35
2018,12,7,11,0,908.0,66.0,1.2,13.7,509.0,907.76,697.1
2018,12,7,11,15,913.0,66.5,1.15,13.95,520.0,894.85,686.4
2018,12,7,11,30,918.0,67.0,1.1,14.2,531.0,878.3,673.49
2018,12,7,11,45,919.0,67.0,1.05,14.5,534.0,854.18,655.5
2018,12,7,12,0,920.0,67.0,1.0,14.8,537.0,826.73,635.46
2018,12,7,12,15,919.5,66.0,0.95,14.95,532.5,793.67,612.02
2018,12,7,12,30,919.0,65.0,0.9,15.1,528.0,757.62,586.56
2018,12,7,12,45,915.5,64.0,0.9,15.25,516.0,716.66,558.26
2018,12,7,13,0,912.0,63.0,0.9,15.4,504.0,673.25,526.48
2018,12,7,13,15,893.0,64.5,0.95,15.4,482.0,621.02,487.49
2018,12,7,13,30,874.0,66.0,1.0,15.4,460.0,568.07,446.77
2018,12,7,13,45,861.0,64.0,1.0,15.45,433.5,513.99,403.44
2018,12,7,14,0,848.0,62.0,1.0,15.5,407.0,459.33,358.22
2018,12,7,14,15,839.5,58.5,1.05,15.3,377.5,404.59,311.87
2018,12,7,14,30,831.0,55.0,1.1,15.1,348.0,349.33,263.37
2018,12,7,14,45,803.0,52.5,1.1,14.9,310.5,288.8,209.69
2018,12,7,15,0,775.0,50.0,1.1,14.7,273.0,230.24,157.29
2018,12,7,15,15,732.5,47.0,1.1,14.7,232.5,171.25,106.39
2018,12,7,15,30,690.0,44.0,1.1,14.7,192.0,116.79,63.55
2018,12,7,15,45,621.5,39.0,0.95,13.5,150.0,64.11,31.81
2018,12,7,16,0,553.0,34.0,0.8,12.3,108.0,30.66,21.31
2018,12,7,16,15,423.0,27.5,0.85,11.85,71.5,25.0,15.12
2018,12,7,16,30,293.0,21.0,0.9,11.4,35.0,17.85,0.0
2018,12,7,16,45,146.5,10.5,0.95,10.95,17.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,4.35,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,4.4,2.0,0.0,0.0
2018,12,8,7,15,122.0,12.0,0.95,5.05,18.5,95.18,0.0
2018,12,8,7,30,215.0,21.0,1.0,5.7,35.0,220.32,118.63
2018,12,8,7,45,370.0,31.0,1.0,6.4,76.5,372.4,302.48
2018,12,8,8,0,525.0,41.0,1.0,7.1,118.0,519.48,427.16
2018,12,8,8,15,617.0,43.5,1.05,7.7,162.5,604.29,496.04
2018,12,8,8,30,709.0,46.0,1.1,8.3,207.0,701.41,570.8
2018,12,8,8,45,749.0,49.0,1.2,8.9,247.5,754.58,610.22
2018,12,8,9,0,789.0,52.0,1.3,9.5,288.0,806.26,647.29
2018,12,8,9,15,822.5,54.0,1.3,10.25,326.5,848.72,674.73
2018,12,8,9,30,856.0,56.0,1.3,11.0,365.0,878.86,692.63
2018,12,8,9,45,873.5,57.5,1.35,11.8,396.5,900.23,704.69
2018,12,8,10,0,891.0,59.0,1.4,12.6,428.0,918.36,714.42
2018,12,8,10,15,902.5,60.5,1.4,13.0,453.5,927.45,718.22
2018,12,8,10,30,914.0,62.0,1.4,13.4,479.0,932.88,719.7
2018,12,8,10,45,921.5,63.0,1.4,13.75,497.5,930.2,715.96
2018,12,8,11,0,929.0,64.0,1.4,14.1,516.0,923.75,709.93
2018,12,8,11,15,933.0,64.5,1.35,14.3,526.5,909.75,698.64
2018,12,8,11,30,937.0,65.0,1.3,14.5,537.0,892.07,685.1
2018,12,8,11,45,937.0,66.0,1.25,14.65,540.5,868.05,667.56
2018,12,8,12,0,937.0,67.0,1.2,14.8,544.0,840.65,647.89
2018,12,8,12,15,933.5,67.0,1.15,14.9,539.0,806.06,623.45
2018,12,8,12,30,930.0,67.0,1.1,15.0,534.0,768.61,597.08
2018,12,8,12,45,923.0,67.0,1.05,15.05,521.5,726.02,567.12
2018,12,8,13,0,916.0,67.0,1.0,15.1,509.0,681.21,533.78
2018,12,8,13,15,905.5,66.0,0.95,15.05,488.5,631.13,495.45
2018,12,8,13,30,895.0,65.0,0.9,15.0,468.0,579.63,455.1
2018,12,8,13,45,879.5,64.0,0.85,14.95,441.0,524.41,410.8
2018,12,8,14,0,864.0,63.0,0.8,14.9,414.0,468.77,364.85
2018,12,8,14,15,843.0,61.5,0.7,14.7,381.5,411.21,315.95
2018,12,8,14,30,822.0,60.0,0.6,14.5,349.0,352.78,265.07
2018,12,8,14,45,791.0,57.0,0.55,14.35,311.0,291.05,210.98
2018,12,8,15,0,760.0,54.0,0.5,14.2,273.0,231.93,158.67
2018,12,8,15,15,694.5,52.5,0.5,14.2,229.5,171.19,107.76
2018,12,8,15,30,629.0,51.0,0.5,14.2,186.0,115.61,64.99
2018,12,8,15,45,505.5,46.0,0.35,13.3,139.0,63.36,33.94
2018,12,8,16,0,382.0,41.0,0.2,12.4,92.0,33.55,23.87
2018,12,8,16,15,295.5,31.0,0.25,12.0,61.5,25.71,15.74
2018,12,8,16,30,209.0,21.0,0.3,11.6,31.0,17.72,0.0
2018,12,8,16,45,104.5,10.5,0.4,11.25,15.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
